ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2014 00:00,0,0.000,ALERT,214.64,300.87,59.970,1403064003,"274151322000083","019011112586793",0.00,19.00,0,296.66,302.98,0.0,0.0,0.000,158154.9,158154.9,12036,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064079,690142.00
06/18/2014 00:00,0,0.000,ALERT,215.09,300.27,59.965,1403064003,"274151322000076","019011112586793",0.00,19.30,0,296.36,302.68,0.0,0.0,0.000,162380.8,162380.8,12003,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064081,690143.00
06/18/2014 00:00,0,0.000,ALERT,214.64,300.27,59.965,1403064003,"274151322000094","019011112586793",0.00,19.00,0,296.06,302.07,0.0,0.0,0.000,102613.9,102613.9,12311,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064084,690144.00
06/18/2014 00:00,0,0.000,ALERT,214.41,300.57,59.975,1403064003,"274151322000052","019011112586793",0.00,19.50,0,296.36,302.98,0.0,0.0,0.000,158526.9,158526.9,11997,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064087,690145.00
06/18/2014 00:00,0,0.000,ALERT,214.64,300.57,59.965,1403064003,"274151322000085","019011112586793",0.00,19.30,0,296.66,302.68,0.0,0.0,0.000,157603.4,157603.4,11971,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064090,690146.00
06/18/2014 00:00,0,0.000,ALERT,214.64,299.67,59.959,1403064003,"274151322000087","019011112586793",0.00,21.00,0,295.76,302.07,0.0,0.0,0.000,151320.1,151320.1,12008,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403064093,690147.00
06/18/2014 00:00,0,0.000,ALERT,214.64,300.57,59.981,1403064003,"274151322000088","019011112586793",0.00,19.50,0,296.36,302.37,0.0,0.0,0.000,152748.4,152748.4,12003,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064096,690148.00
06/18/2014 00:00,0,0.000,ALERT,214.87,301.77,59.959,1403064003,"274151322000095","019011112586793",0.00,19.00,0,297.57,303.58,0.0,0.0,0.000,160717.8,160717.8,12012,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064099,690149.00
06/18/2014 00:00,0,0.000,ALERT,215.32,299.97,59.944,1403064003,"274151322000068","019011112586793",0.00,20.00,0,295.76,301.77,0.0,0.0,0.000,100584.3,100584.3,12398,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064102,690150.00
06/18/2014 00:00,0,0.000,ALERT,214.64,301.17,59.954,1403064003,"274151322000054","019011112586793",0.00,19.80,0,296.66,302.98,0.0,0.0,0.000,156132.2,156132.2,12121,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064105,690151.00
06/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403064003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403064885,690152.00
06/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403064003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403064885,690153.00
06/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403064003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403064885,690154.00
06/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403064003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403064885,690155.00
06/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403064003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403064885,690156.00
06/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403064003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403064885,690157.00
06/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403064003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403064885,690158.00
06/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403064003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403064885,690159.00
06/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403064003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403064885,690160.00
06/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403064003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403064885,690161.00
06/18/2014 00:15,0,0.000,ALERT,215.09,302.07,59.965,1403064903,"274151322000083","019011112586793",0.00,19.30,0,297.26,303.88,0.0,0.0,0.000,158154.9,158154.9,12038,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064977,690162.00
06/18/2014 00:15,0,0.000,ALERT,215.54,301.77,59.944,1403064903,"274151322000076","019011112586793",0.00,19.50,0,297.26,303.88,0.0,0.0,0.000,162380.8,162380.8,12005,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064980,690163.00
06/18/2014 00:15,0,0.000,ALERT,215.32,300.87,59.996,1403064903,"274151322000094","019011112586793",0.00,19.00,0,296.96,302.98,0.0,0.0,0.000,102613.9,102613.9,12313,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064983,690164.00
06/18/2014 00:15,0,0.000,ALERT,214.87,301.77,59.965,1403064903,"274151322000052","019011112586793",0.00,19.80,0,296.66,303.88,0.0,0.0,0.000,158526.9,158526.9,11999,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403064986,690165.00
06/18/2014 00:15,0,0.000,ALERT,215.09,301.47,59.986,1403064903,"274151322000085","019011112586793",0.00,19.50,0,297.26,303.88,0.0,0.0,0.000,157603.4,157603.4,11973,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064988,690166.00
06/18/2014 00:15,0,0.000,ALERT,215.09,301.17,59.970,1403064903,"274151322000087","019011112586793",0.00,21.00,0,296.36,302.98,0.0,0.0,0.000,151320.1,151320.1,12010,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403064991,690167.00
06/18/2014 00:15,0,0.000,ALERT,214.64,301.47,59.975,1403064903,"274151322000088","019011112586793",0.00,19.50,0,296.96,303.58,0.0,0.0,0.000,152748.4,152748.4,12005,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064994,690168.00
06/18/2014 00:15,0,0.000,ALERT,214.87,302.07,59.959,1403064903,"274151322000095","019011112586793",0.00,19.00,0,298.17,304.48,0.0,0.0,0.000,160717.8,160717.8,12014,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064997,690169.00
06/18/2014 00:15,0,0.000,ALERT,215.54,300.27,59.981,1403064903,"274151322000068","019011112586793",0.00,20.00,0,296.36,302.68,0.0,0.0,0.000,100584.3,100584.3,12400,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403064999,690170.00
06/18/2014 00:15,0,0.000,ALERT,214.64,300.87,59.965,1403064903,"274151322000054","019011112586793",0.00,19.80,0,296.96,303.88,0.0,0.0,0.000,156132.2,156132.2,12123,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403065002,690171.00
06/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403064903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403065783,690172.00
06/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403064903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403065783,690173.00
06/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403064903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403065783,690174.00
06/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403064903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403065783,690175.00
06/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403064903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403065783,690176.00
06/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403064903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403065783,690177.00
06/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403064903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403065783,690178.00
06/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403064903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403065783,690179.00
06/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403064903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403065783,690180.00
06/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403064903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403065783,690181.00
06/18/2014 00:30,0,0.000,ALERT,215.54,302.37,59.986,1403065803,"274151322000083","019011112586793",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,158154.9,158154.9,12040,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403065877,690182.00
06/18/2014 00:30,0,0.000,ALERT,216.22,301.77,59.991,1403065803,"274151322000076","019011112586793",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,162380.8,162380.8,12007,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403065880,690183.00
06/18/2014 00:30,0,0.000,ALERT,215.54,301.47,59.996,1403065803,"274151322000094","019011112586793",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,102613.9,102613.9,12315,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403065883,690184.00
06/18/2014 00:30,0,0.000,ALERT,215.32,301.17,59.981,1403065803,"274151322000052","019011112586793",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,158526.9,158526.9,12001,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403065885,690185.00
06/18/2014 00:30,0,0.000,ALERT,215.77,301.47,59.991,1403065803,"274151322000085","019011112586793",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,157603.4,157603.4,11975,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403065888,690186.00
06/18/2014 00:30,0,0.000,ALERT,215.54,301.47,59.959,1403065803,"274151322000087","019011112586793",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,151320.1,151320.1,12012,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403065891,690187.00
06/18/2014 00:30,0,0.000,ALERT,215.32,301.47,59.981,1403065803,"274151322000088","019011112586793",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,152748.4,152748.4,12007,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403065894,690188.00
06/18/2014 00:30,0,0.000,ALERT,215.32,302.37,59.975,1403065803,"274151322000095","019011112586793",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,160717.8,160717.8,12016,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403065897,690189.00
06/18/2014 00:30,0,0.000,ALERT,216.00,300.87,60.018,1403065803,"274151322000068","019011112586793",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,100584.3,100584.3,12402,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403065899,690190.00
06/18/2014 00:30,0,0.000,ALERT,215.32,301.77,59.975,1403065803,"274151322000054","019011112586793",0.00,20.00,0,299.37,304.48,0.0,0.0,0.000,156132.2,156132.2,12125,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403065902,690191.00
06/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403065803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403066683,690192.00
06/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403065803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403066683,690193.00
06/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403065803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403066683,690194.00
06/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403065803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403066683,690195.00
06/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403065803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403066683,690196.00
06/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403065803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403066683,690197.00
06/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403065803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403066683,690198.00
06/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403065803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403066683,690199.00
06/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403065803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403066683,690200.00
06/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403065803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403066683,690201.00
06/18/2014 00:45,0,0.000,ALERT,215.54,302.68,59.965,1403066704,"274151322000083","019011112586793",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,158154.9,158154.9,12042,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403066779,690202.00
06/18/2014 00:45,0,0.000,ALERT,216.22,302.37,59.970,1403066704,"274151322000076","019011112586793",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,162380.8,162380.8,12009,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403066782,690203.00
06/18/2014 00:45,0,0.000,ALERT,216.00,302.37,59.970,1403066704,"274151322000094","019011112586793",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,102613.9,102613.9,12317,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403066785,690204.00
06/18/2014 00:45,0,0.000,ALERT,215.54,302.68,59.975,1403066704,"274151322000052","019011112586793",0.00,19.80,0,299.37,304.48,0.0,0.0,0.000,158526.9,158526.9,12003,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403066787,690205.00
06/18/2014 00:45,0,0.000,ALERT,215.77,302.68,59.970,1403066704,"274151322000085","019011112586793",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,157603.4,157603.4,11977,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403066790,690206.00
06/18/2014 00:45,0,0.000,ALERT,215.77,302.07,59.970,1403066704,"274151322000087","019011112586793",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,151320.1,151320.1,12014,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403066794,690207.00
06/18/2014 00:45,0,0.000,ALERT,215.09,302.37,59.970,1403066704,"274151322000088","019011112586793",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,152748.4,152748.4,12009,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403066796,690208.00
06/18/2014 00:45,0,0.000,ALERT,215.77,303.28,59.981,1403066704,"274151322000095","019011112586793",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,160717.8,160717.8,12018,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403066799,690209.00
06/18/2014 00:45,0,0.000,ALERT,216.00,301.47,59.975,1403066704,"274151322000068","019011112586793",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,100584.3,100584.3,12404,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403066802,690210.00
06/18/2014 00:45,0,0.000,ALERT,215.54,302.98,59.981,1403066704,"274151322000054","019011112586793",0.00,19.80,0,299.67,304.48,0.0,0.0,0.000,156132.2,156132.2,12127,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403066805,690211.00
06/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403066704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403067585,690212.00
06/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403066704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403067585,690213.00
06/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403066704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403067585,690214.00
06/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403066704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403067585,690215.00
06/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403066704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403067585,690216.00
06/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403066704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403067585,690217.00
06/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403066704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403067585,690218.00
06/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403066704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403067585,690219.00
06/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403066704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403067585,690220.00
06/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403066704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403067585,690221.00
06/18/2014 01:00,0,0.000,ALERT,216.00,302.68,59.954,1403067603,"274151322000083","019011112586793",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,158154.9,158154.9,12044,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403067678,690222.00
06/18/2014 01:00,0,0.000,ALERT,216.22,302.07,59.959,1403067603,"274151322000076","019011112586793",0.00,19.80,0,299.07,304.48,0.0,0.0,0.000,162380.8,162380.8,12011,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403067681,690223.00
06/18/2014 01:00,0,0.000,ALERT,216.00,302.07,59.959,1403067603,"274151322000094","019011112586793",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,102613.9,102613.9,12319,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403067684,690224.00
06/18/2014 01:00,0,0.000,ALERT,215.32,301.77,59.959,1403067603,"274151322000052","019011112586793",0.00,19.80,0,299.07,304.48,0.0,0.0,0.000,158526.9,158526.9,12005,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403067686,690225.00
06/18/2014 01:00,0,0.000,ALERT,216.00,302.68,59.949,1403067603,"274151322000085","019011112586793",0.00,19.50,0,299.37,304.18,0.0,0.0,0.000,157603.4,157603.4,11979,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403067689,690226.00
06/18/2014 01:00,0,0.000,ALERT,215.77,301.17,59.949,1403067603,"274151322000087","019011112586793",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,151320.1,151320.1,12016,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403067692,690227.00
06/18/2014 01:00,0,0.000,ALERT,215.32,301.77,59.949,1403067603,"274151322000088","019011112586793",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,152748.4,152748.4,12011,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403067695,690228.00
06/18/2014 01:00,0,0.000,ALERT,215.54,303.58,59.933,1403067603,"274151322000095","019011112586793",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,160717.8,160717.8,12020,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403067698,690229.00
06/18/2014 01:00,0,0.000,ALERT,216.45,301.77,59.959,1403067603,"274151322000068","019011112586793",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,100584.3,100584.3,12406,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403067701,690230.00
06/18/2014 01:00,0,0.000,ALERT,215.54,302.37,59.959,1403067603,"274151322000054","019011112586793",0.00,20.00,0,299.37,304.48,0.0,0.0,0.000,156132.2,156132.2,12129,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403067703,690231.00
06/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403067603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403068484,690232.00
06/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403067603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403068484,690233.00
06/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403067603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403068484,690234.00
06/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403067603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403068484,690235.00
06/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403067603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403068484,690236.00
06/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403067603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403068484,690237.00
06/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403067603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403068484,690238.00
06/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403067603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403068484,690239.00
06/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403067603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403068484,690240.00
06/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403067603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403068484,690241.00
06/18/2014 01:15,0,0.000,ALERT,215.77,302.98,59.975,1403068503,"274151322000083","019011112586793",0.00,19.50,0,300.57,305.08,0.0,0.0,0.000,158154.9,158154.9,12046,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403068577,690242.00
06/18/2014 01:15,0,0.000,ALERT,216.45,302.37,59.970,1403068503,"274151322000076","019011112586793",0.00,19.80,0,300.27,305.38,0.0,0.0,0.000,162380.8,162380.8,12013,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403068579,690243.00
06/18/2014 01:15,0,0.000,ALERT,216.00,302.37,59.970,1403068503,"274151322000094","019011112586793",0.00,19.30,0,299.97,304.78,0.0,0.0,0.000,102613.9,102613.9,12321,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403068582,690244.00
06/18/2014 01:15,0,0.000,ALERT,215.54,302.37,59.970,1403068503,"274151322000052","019011112586793",0.00,20.00,0,299.97,305.38,0.0,0.0,0.000,158526.9,158526.9,12007,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403068585,690245.00
06/18/2014 01:15,0,0.000,ALERT,216.00,302.98,59.986,1403068503,"274151322000085","019011112586793",0.00,19.80,0,300.57,305.38,0.0,0.0,0.000,157603.4,157603.4,11981,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403068588,690246.00
06/18/2014 01:15,0,0.000,ALERT,215.77,302.07,59.970,1403068503,"274151322000087","019011112586793",0.00,20.30,0,299.67,304.18,0.0,0.0,0.000,151320.1,151320.1,12018,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403068591,690247.00
06/18/2014 01:15,0,0.000,ALERT,215.54,302.68,59.975,1403068503,"274151322000088","019011112586793",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,152748.4,152748.4,12013,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403068594,690248.00
06/18/2014 01:15,0,0.000,ALERT,215.77,303.88,59.975,1403068503,"274151322000095","019011112586793",0.00,19.30,0,301.17,305.98,0.0,0.0,0.000,160717.8,160717.8,12022,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403068596,690249.00
06/18/2014 01:15,0,0.000,ALERT,216.45,302.68,59.970,1403068503,"274151322000068","019011112586793",0.00,20.30,0,299.67,304.18,0.0,0.0,0.000,100584.3,100584.3,12408,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403068599,690250.00
06/18/2014 01:15,0,0.000,ALERT,215.77,303.88,59.970,1403068503,"274151322000054","019011112586793",0.00,20.00,0,300.27,305.08,0.0,0.0,0.000,156132.2,156132.2,12131,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403068602,690251.00
06/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403068503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403069383,690252.00
06/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403068503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403069383,690253.00
06/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403068503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403069383,690254.00
06/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403068503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403069383,690255.00
06/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403068503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403069383,690256.00
06/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403068503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403069383,690257.00
06/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403068503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403069383,690258.00
06/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403068503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403069383,690259.00
06/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403068503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403069383,690260.00
06/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403068503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403069383,690261.00
06/18/2014 01:30,0,0.000,ALERT,215.77,303.28,60.002,1403069403,"274151322000083","019011112586793",0.00,19.50,0,300.57,306.28,0.0,0.0,0.000,158154.9,158154.9,12048,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403069477,690262.00
06/18/2014 01:30,0,0.000,ALERT,216.45,302.37,59.981,1403069403,"274151322000076","019011112586793",0.00,19.80,0,300.27,306.58,0.0,0.0,0.000,162380.8,162380.8,12015,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403069479,690263.00
06/18/2014 01:30,0,0.000,ALERT,215.54,301.47,59.986,1403069403,"274151322000094","019011112586793",0.00,19.30,0,300.27,305.68,0.0,0.0,0.000,102613.9,102613.9,12323,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403069482,690264.00
06/18/2014 01:30,0,0.000,ALERT,214.64,302.07,59.991,1403069403,"274151322000052","019011112586793",0.00,20.00,0,300.27,306.28,0.0,0.0,0.000,158526.9,158526.9,12009,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403069485,690265.00
06/18/2014 01:30,0,0.000,ALERT,215.32,301.17,59.981,1403069403,"274151322000085","019011112586793",0.00,19.80,0,300.57,306.58,0.0,0.0,0.000,157603.4,157603.4,11983,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403069488,690266.00
06/18/2014 01:30,0,0.000,ALERT,215.09,300.87,59.991,1403069403,"274151322000087","019011112586793",0.00,20.70,0,299.67,305.38,0.0,0.0,0.000,151320.1,151320.1,12020,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403069491,690267.00
06/18/2014 01:30,0,0.000,ALERT,214.64,301.17,59.959,1403069403,"274151322000088","019011112586793",0.00,20.00,0,300.27,305.68,0.0,0.0,0.000,152748.4,152748.4,12015,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403069494,690268.00
06/18/2014 01:30,0,0.000,ALERT,215.09,302.68,59.991,1403069403,"274151322000095","019011112586793",0.00,19.30,0,301.47,307.18,0.0,0.0,0.000,160717.8,160717.8,12024,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403069497,690269.00
06/18/2014 01:30,0,0.000,ALERT,216.00,300.87,60.023,1403069403,"274151322000068","019011112586793",0.00,20.30,0,299.97,305.38,0.0,0.0,0.000,100584.3,100584.3,12410,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403069500,690270.00
06/18/2014 01:30,0,0.000,ALERT,215.09,301.47,59.986,1403069403,"274151322000054","019011112586793",0.00,20.30,0,300.27,306.28,0.0,0.0,0.000,156132.2,156132.2,12133,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403069502,690271.00
06/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403069403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403070284,690272.00
06/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403069403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403070284,690273.00
06/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403069403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403070284,690274.00
06/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403069403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403070284,690275.00
06/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403069403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403070284,690276.00
06/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403069403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403070284,690277.00
06/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403069403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403070284,690278.00
06/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403069403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403070284,690279.00
06/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403069403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403070284,690280.00
06/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403069403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403070284,690281.00
06/18/2014 01:45,0,0.000,ALERT,215.32,301.77,59.933,1403070303,"274151322000083","019011112586793",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,158154.9,158154.9,12050,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403070378,690282.00
06/18/2014 01:45,0,0.000,ALERT,215.54,300.27,59.959,1403070303,"274151322000076","019011112586793",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,162380.8,162380.8,12017,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403070381,690283.00
06/18/2014 01:45,0,0.000,ALERT,215.32,300.27,59.965,1403070303,"274151322000094","019011112586793",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,102613.9,102613.9,12325,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403070384,690284.00
06/18/2014 01:45,0,0.000,ALERT,214.64,301.47,59.965,1403070303,"274151322000052","019011112586793",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,158526.9,158526.9,12011,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403070387,690285.00
06/18/2014 01:45,0,0.000,ALERT,215.32,301.17,59.959,1403070303,"274151322000085","019011112586793",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,157603.4,157603.4,11985,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403070389,690286.00
06/18/2014 01:45,0,0.000,ALERT,215.32,299.97,59.959,1403070303,"274151322000087","019011112586793",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,151320.1,151320.1,12022,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403070392,690287.00
06/18/2014 01:45,0,0.000,ALERT,214.87,301.17,59.954,1403070303,"274151322000088","019011112586793",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,152748.4,152748.4,12017,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403070395,690288.00
06/18/2014 01:45,0,0.000,ALERT,215.09,301.77,59.954,1403070303,"274151322000095","019011112586793",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,160717.8,160717.8,12026,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403070398,690289.00
06/18/2014 01:45,0,0.000,ALERT,216.00,300.57,59.959,1403070303,"274151322000068","019011112586793",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,100584.3,100584.3,12412,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403070401,690290.00
06/18/2014 01:45,0,0.000,ALERT,214.87,301.47,59.954,1403070303,"274151322000054","019011112586793",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,156132.2,156132.2,12135,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403070403,690291.00
06/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403070303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403071184,690292.00
06/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403070303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403071184,690293.00
06/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403070303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403071184,690294.00
06/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403070303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403071184,690295.00
06/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403070303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403071184,690296.00
