ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403070303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403071184,690297.00
06/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403070303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403071184,690298.00
06/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403070303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403071184,690299.00
06/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403070303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403071184,690300.00
06/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403070303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403071184,690301.00
06/18/2014 02:00,0,0.000,ALERT,215.09,301.77,59.975,1403071204,"274151322000083","019011112586793",0.00,19.50,0,297.57,303.28,0.0,0.0,0.000,158154.9,158154.9,12052,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403071279,690302.00
06/18/2014 02:00,0,0.000,ALERT,215.77,301.47,59.975,1403071204,"274151322000076","019011112586793",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,162380.8,162380.8,12019,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403071282,690303.00
06/18/2014 02:00,0,0.000,ALERT,215.32,301.17,59.975,1403071204,"274151322000094","019011112586793",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,102613.9,102613.9,12327,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403071284,690304.00
06/18/2014 02:00,0,0.000,ALERT,214.87,300.87,59.970,1403071204,"274151322000052","019011112586793",0.00,19.80,0,297.57,303.28,0.0,0.0,0.000,158526.9,158526.9,12013,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403071288,690305.00
06/18/2014 02:00,0,0.000,ALERT,215.09,300.87,60.007,1403071204,"274151322000085","019011112586793",0.00,19.50,0,297.87,303.28,0.0,0.0,0.000,157603.4,157603.4,11987,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403071291,690306.00
06/18/2014 02:00,0,0.000,ALERT,215.09,300.87,59.959,1403071204,"274151322000087","019011112586793",0.00,20.30,0,296.96,302.37,0.0,0.0,0.000,151320.1,151320.1,12024,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403071294,690307.00
06/18/2014 02:00,0,0.000,ALERT,214.64,301.77,59.959,1403071204,"274151322000088","019011112586793",0.00,20.00,0,297.57,302.98,0.0,0.0,0.000,152748.4,152748.4,12019,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403071296,690308.00
06/18/2014 02:00,0,0.000,ALERT,215.09,302.07,59.959,1403071204,"274151322000095","019011112586793",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,160717.8,160717.8,12028,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403071299,690309.00
06/18/2014 02:00,0,0.000,ALERT,215.77,300.57,59.954,1403071204,"274151322000068","019011112586793",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,100584.3,100584.3,12414,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403071302,690310.00
06/18/2014 02:00,0,0.000,ALERT,214.87,301.17,59.965,1403071204,"274151322000054","019011112586793",0.00,20.00,0,297.26,303.58,0.0,0.0,0.000,156132.2,156132.2,12137,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403071305,690311.00
06/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403071204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072084,690312.00
06/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403071204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072084,690313.00
06/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403071204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072084,690314.00
06/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403071204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072084,690315.00
06/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403071204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072084,690316.00
06/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403071204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072084,690317.00
06/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403071204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072084,690318.00
06/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403071204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072084,690319.00
06/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403071204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072084,690320.00
06/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403071204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072084,690321.00
06/18/2014 02:15,0,0.000,ALERT,215.32,302.07,59.986,1403072103,"274151322000083","019011112586793",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,158154.9,158154.9,12054,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403072177,690322.00
06/18/2014 02:15,0,0.000,ALERT,215.54,301.17,59.981,1403072103,"274151322000076","019011112586793",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,162380.8,162380.8,12021,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403072179,690323.00
06/18/2014 02:15,0,0.000,ALERT,215.32,301.47,59.954,1403072103,"274151322000094","019011112586793",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,102613.9,102613.9,12329,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403072183,690324.00
06/18/2014 02:15,0,0.000,ALERT,215.09,301.17,59.986,1403072103,"274151322000052","019011112586793",0.00,19.80,0,299.07,304.18,0.0,0.0,0.000,158526.9,158526.9,12015,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403072185,690325.00
06/18/2014 02:15,0,0.000,ALERT,215.54,301.47,59.986,1403072103,"274151322000085","019011112586793",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,157603.4,157603.4,11989,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403072188,690326.00
06/18/2014 02:15,0,0.000,ALERT,215.09,301.47,59.975,1403072103,"274151322000087","019011112586793",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,151320.1,151320.1,12026,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403072191,690327.00
06/18/2014 02:15,0,0.000,ALERT,214.87,302.37,59.981,1403072103,"274151322000088","019011112586793",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,152748.4,152748.4,12021,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403072194,690328.00
06/18/2014 02:15,0,0.000,ALERT,215.09,302.68,59.981,1403072103,"274151322000095","019011112586793",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,160717.8,160717.8,12030,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403072197,690329.00
06/18/2014 02:15,0,0.000,ALERT,216.00,300.87,59.981,1403072103,"274151322000068","019011112586793",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,100584.3,100584.3,12416,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403072200,690330.00
06/18/2014 02:15,0,0.000,ALERT,215.09,302.37,59.981,1403072103,"274151322000054","019011112586793",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,156132.2,156132.2,12139,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403072202,690331.00
06/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403072103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072985,690332.00
06/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403072103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072985,690333.00
06/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403072103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072985,690334.00
06/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403072103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072985,690335.00
06/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403072103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072985,690336.00
06/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403072103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072985,690337.00
06/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403072103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072985,690338.00
06/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403072103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072985,690339.00
06/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403072103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072985,690340.00
06/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403072103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403072985,690341.00
06/18/2014 02:30,0,0.000,ALERT,214.41,301.17,59.970,1403073003,"274151322000083","019011112586793",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,158154.9,158154.9,12056,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403073078,690342.00
06/18/2014 02:30,0,0.000,ALERT,215.09,301.77,59.975,1403073003,"274151322000076","019011112586793",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,162380.8,162380.8,12023,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403073080,690343.00
06/18/2014 02:30,0,0.000,ALERT,214.41,300.57,59.991,1403073003,"274151322000094","019011112586793",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,102613.9,102613.9,12331,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403073083,690344.00
06/18/2014 02:30,0,0.000,ALERT,214.19,301.17,59.991,1403073003,"274151322000052","019011112586793",0.00,19.50,0,298.77,303.88,0.0,0.0,0.000,158526.9,158526.9,12017,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403073086,690345.00
06/18/2014 02:30,0,0.000,ALERT,214.64,301.17,59.991,1403073003,"274151322000085","019011112586793",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,157603.4,157603.4,11991,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403073089,690346.00
06/18/2014 02:30,0,0.000,ALERT,214.41,300.27,59.975,1403073003,"274151322000087","019011112586793",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,151320.1,151320.1,12028,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403073092,690347.00
06/18/2014 02:30,0,0.000,ALERT,213.96,300.87,59.991,1403073003,"274151322000088","019011112586793",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,152748.4,152748.4,12023,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403073095,690348.00
06/18/2014 02:30,0,0.000,ALERT,214.64,302.07,59.986,1403073003,"274151322000095","019011112586793",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,160717.8,160717.8,12032,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403073097,690349.00
06/18/2014 02:30,0,0.000,ALERT,215.09,300.57,59.991,1403073003,"274151322000068","019011112586793",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,100584.3,100584.3,12418,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403073100,690350.00
06/18/2014 02:30,0,0.000,ALERT,213.96,300.87,59.986,1403073003,"274151322000054","019011112586793",0.00,19.80,0,298.77,304.18,0.0,0.0,0.000,156132.2,156132.2,12141,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403073103,690351.00
06/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403073003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403073883,690352.00
06/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403073003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403073883,690353.00
06/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403073003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403073883,690354.00
06/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403073003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403073883,690355.00
06/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403073003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403073883,690356.00
06/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403073003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403073883,690357.00
06/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403073003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403073883,690358.00
06/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403073003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403073883,690359.00
06/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403073003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403073883,690360.00
06/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403073003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403073883,690361.00
06/18/2014 02:45,0,0.000,ALERT,214.64,302.37,59.986,1403073903,"274151322000083","019011112586793",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,158154.9,158154.9,12058,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403073978,690362.00
06/18/2014 02:45,0,0.000,ALERT,215.09,301.17,59.991,1403073903,"274151322000076","019011112586793",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,162380.8,162380.8,12025,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403073981,690363.00
06/18/2014 02:45,0,0.000,ALERT,214.87,300.87,59.970,1403073903,"274151322000094","019011112586793",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,102613.9,102613.9,12333,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403073984,690364.00
06/18/2014 02:45,0,0.000,ALERT,214.64,301.77,59.986,1403073903,"274151322000052","019011112586793",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,158526.9,158526.9,12019,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403073986,690365.00
06/18/2014 02:45,0,0.000,ALERT,215.09,301.47,59.991,1403073903,"274151322000085","019011112586793",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,157603.4,157603.4,11993,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403073989,690366.00
06/18/2014 02:45,0,0.000,ALERT,214.64,301.17,59.986,1403073903,"274151322000087","019011112586793",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,151320.1,151320.1,12030,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403073992,690367.00
06/18/2014 02:45,0,0.000,ALERT,214.19,301.17,59.981,1403073903,"274151322000088","019011112586793",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,152748.4,152748.4,12025,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403073995,690368.00
06/18/2014 02:45,0,0.000,ALERT,214.87,302.68,59.986,1403073903,"274151322000095","019011112586793",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,160717.8,160717.8,12034,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403073998,690369.00
06/18/2014 02:45,0,0.000,ALERT,215.54,300.87,59.986,1403073903,"274151322000068","019011112586793",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,100584.3,100584.3,12420,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403074001,690370.00
06/18/2014 02:45,0,0.000,ALERT,214.41,301.47,60.007,1403073903,"274151322000054","019011112586793",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,156132.2,156132.2,12143,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403074004,690371.00
06/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403073903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403074784,690372.00
06/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403073903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403074784,690373.00
06/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403073903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403074784,690374.00
06/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403073903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403074784,690375.00
06/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403073903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403074784,690376.00
06/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403073903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403074784,690377.00
06/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403073903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403074784,690378.00
06/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403073903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403074784,690379.00
06/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403073903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403074784,690380.00
06/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403073903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403074784,690381.00
06/18/2014 03:00,0,0.000,ALERT,214.64,301.47,59.965,1403074803,"274151322000083","019011112586793",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,158154.9,158154.9,12060,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403074878,690382.00
06/18/2014 03:00,0,0.000,ALERT,215.09,301.17,59.996,1403074803,"274151322000076","019011112586793",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,162380.8,162380.8,12027,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403074881,690383.00
06/18/2014 03:00,0,0.000,ALERT,214.87,301.17,59.975,1403074803,"274151322000094","019011112586793",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,102613.9,102613.9,12335,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403074884,690384.00
06/18/2014 03:00,0,0.000,ALERT,214.19,301.47,59.954,1403074803,"274151322000052","019011112586793",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,158526.9,158526.9,12021,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403074887,690385.00
06/18/2014 03:00,0,0.000,ALERT,214.64,300.57,59.938,1403074803,"274151322000085","019011112586793",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,157603.4,157603.4,11995,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403074890,690386.00
06/18/2014 03:00,0,0.000,ALERT,214.64,299.97,59.975,1403074803,"274151322000087","019011112586793",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,151320.1,151320.1,12032,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403074892,690387.00
06/18/2014 03:00,0,0.000,ALERT,214.41,300.87,59.981,1403074803,"274151322000088","019011112586793",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,152748.4,152748.4,12027,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403074895,690388.00
06/18/2014 03:00,0,0.000,ALERT,214.64,302.37,60.023,1403074803,"274151322000095","019011112586793",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,160717.8,160717.8,12036,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403074898,690389.00
06/18/2014 03:00,0,0.000,ALERT,214.87,300.27,59.981,1403074803,"274151322000068","019011112586793",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,100584.3,100584.3,12422,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403074901,690390.00
06/18/2014 03:00,0,0.000,ALERT,214.19,301.77,59.996,1403074803,"274151322000054","019011112586793",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,156132.2,156132.2,12145,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403074904,690391.00
06/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403074803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403075684,690392.00
06/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403074803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403075684,690393.00
06/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403074803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403075684,690394.00
06/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403074803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403075684,690395.00
06/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403074803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403075684,690396.00
06/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403074803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403075684,690397.00
06/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403074803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403075684,690398.00
06/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403074803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403075684,690399.00
06/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403074803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403075684,690400.00
06/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403074803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403075684,690401.00
06/18/2014 03:15,0,0.000,ALERT,213.74,300.87,60.023,1403075703,"274151322000083","019011112586793",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,158154.9,158154.9,12062,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403075777,690402.00
06/18/2014 03:15,0,0.000,ALERT,214.19,299.97,59.996,1403075703,"274151322000076","019011112586793",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,162380.8,162380.8,12029,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403075780,690403.00
06/18/2014 03:15,0,0.000,ALERT,213.96,299.07,59.996,1403075703,"274151322000094","019011112586793",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,102613.9,102613.9,12337,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403075782,690404.00
06/18/2014 03:15,0,0.000,ALERT,213.74,300.27,59.996,1403075703,"274151322000052","019011112586793",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,158526.9,158526.9,12023,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403075785,690405.00
06/18/2014 03:15,0,0.000,ALERT,213.96,299.67,59.986,1403075703,"274151322000085","019011112586793",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,157603.4,157603.4,11997,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403075788,690406.00
06/18/2014 03:15,0,0.000,ALERT,213.74,298.77,59.991,1403075703,"274151322000087","019011112586793",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,151320.1,151320.1,12034,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403075791,690407.00
06/18/2014 03:15,0,0.000,ALERT,213.51,299.67,59.954,1403075703,"274151322000088","019011112586793",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,152748.4,152748.4,12029,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403075794,690408.00
06/18/2014 03:15,0,0.000,ALERT,213.74,300.87,59.986,1403075703,"274151322000095","019011112586793",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,160717.8,160717.8,12038,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403075797,690409.00
06/18/2014 03:15,0,0.000,ALERT,214.41,299.07,59.996,1403075703,"274151322000068","019011112586793",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,100584.3,100584.3,12424,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403075799,690410.00
06/18/2014 03:15,0,0.000,ALERT,213.96,300.27,59.996,1403075703,"274151322000054","019011112586793",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,156132.2,156132.2,12147,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403075802,690411.00
06/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403075703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403076584,690412.00
06/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403075703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403076584,690413.00
06/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403075703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403076584,690414.00
06/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403075703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403076584,690415.00
06/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403075703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403076584,690416.00
06/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403075703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403076584,690417.00
06/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403075703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403076584,690418.00
06/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403075703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403076584,690419.00
06/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403075703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403076584,690420.00
06/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403075703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403076584,690421.00
06/18/2014 03:30,0,0.000,ALERT,214.41,301.17,59.991,1403076603,"274151322000083","019011112586793",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,158154.9,158154.9,12064,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403076677,690422.00
06/18/2014 03:30,0,0.000,ALERT,214.87,300.87,59.991,1403076603,"274151322000076","019011112586793",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,162380.8,162380.8,12031,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403076680,690423.00
06/18/2014 03:30,0,0.000,ALERT,214.41,300.57,59.991,1403076603,"274151322000094","019011112586793",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,102613.9,102613.9,12339,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403076683,690424.00
06/18/2014 03:30,0,0.000,ALERT,213.96,300.87,59.996,1403076603,"274151322000052","019011112586793",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,158526.9,158526.9,12025,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403076686,690425.00
06/18/2014 03:30,0,0.000,ALERT,214.64,300.87,59.991,1403076603,"274151322000085","019011112586793",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,157603.4,157603.4,11999,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403076688,690426.00
06/18/2014 03:30,0,0.000,ALERT,214.19,299.97,59.970,1403076603,"274151322000087","019011112586793",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,151320.1,151320.1,12036,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403076691,690427.00
06/18/2014 03:30,0,0.000,ALERT,213.96,300.57,60.023,1403076603,"274151322000088","019011112586793",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,152748.4,152748.4,12031,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403076694,690428.00
06/18/2014 03:30,0,0.000,ALERT,214.19,301.47,59.996,1403076603,"274151322000095","019011112586793",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,160717.8,160717.8,12040,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403076698,690429.00
06/18/2014 03:30,0,0.000,ALERT,214.87,299.67,59.986,1403076603,"274151322000068","019011112586793",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,100584.3,100584.3,12426,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403076700,690430.00
06/18/2014 03:30,0,0.000,ALERT,214.19,301.47,59.986,1403076603,"274151322000054","019011112586793",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,156132.2,156132.2,12149,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403076703,690431.00
06/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403076603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403077483,690432.00
06/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403076603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403077483,690433.00
06/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403076603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403077483,690434.00
06/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403076603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403077483,690435.00
06/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403076603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403077483,690436.00
06/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403076603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403077483,690437.00
06/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403076603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403077483,690438.00
06/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403076603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403077483,690439.00
06/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403076603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403077483,690440.00
06/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403076603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403077483,690441.00
06/18/2014 03:45,0,0.000,ALERT,213.96,299.97,59.986,1403077503,"274151322000083","019011112586793",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,158154.9,158154.9,12066,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403077578,690442.00
06/18/2014 03:45,0,0.000,ALERT,214.41,299.67,59.991,1403077503,"274151322000076","019011112586793",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,162380.8,162380.8,12033,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403077581,690443.00
06/18/2014 03:45,0,0.000,ALERT,213.74,299.37,59.991,1403077503,"274151322000094","019011112586793",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,102613.9,102613.9,12341,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403077584,690444.00
06/18/2014 03:45,0,0.000,ALERT,213.51,299.97,59.986,1403077503,"274151322000052","019011112586793",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,158526.9,158526.9,12027,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403077587,690445.00
06/18/2014 03:45,0,0.000,ALERT,214.41,299.97,59.996,1403077503,"274151322000085","019011112586793",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,157603.4,157603.4,12001,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403077589,690446.00
06/18/2014 03:45,0,0.000,ALERT,213.96,299.37,60.002,1403077503,"274151322000087","019011112586793",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,151320.1,151320.1,12038,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403077592,690447.00
06/18/2014 03:45,0,0.000,ALERT,213.51,299.67,59.996,1403077503,"274151322000088","019011112586793",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,152748.4,152748.4,12033,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403077595,690448.00
06/18/2014 03:45,0,0.000,ALERT,213.96,300.87,59.996,1403077503,"274151322000095","019011112586793",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,160717.8,160717.8,12042,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403077598,690449.00
06/18/2014 03:45,0,0.000,ALERT,214.64,299.07,60.023,1403077503,"274151322000068","019011112586793",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,100584.3,100584.3,12428,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403077601,690450.00
06/18/2014 03:45,0,0.000,ALERT,213.74,300.27,59.996,1403077503,"274151322000054","019011112586793",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,156132.2,156132.2,12151,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403077604,690451.00
