ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403077503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403078383,690452.00
06/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403077503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403078383,690453.00
06/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403077503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403078383,690454.00
06/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403077503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403078383,690455.00
06/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403077503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403078383,690456.00
06/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403077503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403078383,690457.00
06/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403077503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403078383,690458.00
06/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403077503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403078383,690459.00
06/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403077503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403078383,690460.00
06/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403077503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403078383,690461.00
06/18/2014 04:00,0,0.000,ALERT,214.41,301.77,59.975,1403078403,"274151322000083","019011112586793",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,158154.9,158154.9,12068,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403078479,690462.00
06/18/2014 04:00,0,0.000,ALERT,214.64,301.17,59.975,1403078403,"274151322000076","019011112586793",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,162380.8,162380.8,12035,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403078482,690463.00
06/18/2014 04:00,0,0.000,ALERT,214.41,300.27,60.007,1403078403,"274151322000094","019011112586793",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,102613.9,102613.9,12343,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403078485,690464.00
06/18/2014 04:00,0,0.000,ALERT,213.96,301.47,59.970,1403078403,"274151322000052","019011112586793",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,158526.9,158526.9,12029,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403078488,690465.00
06/18/2014 04:00,0,0.000,ALERT,214.41,300.87,59.981,1403078403,"274151322000085","019011112586793",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,157603.4,157603.4,12003,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403078491,690466.00
06/18/2014 04:00,0,0.000,ALERT,214.41,300.27,59.975,1403078403,"274151322000087","019011112586793",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,151320.1,151320.1,12040,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403078494,690467.00
06/18/2014 04:00,0,0.000,ALERT,213.74,300.87,59.959,1403078403,"274151322000088","019011112586793",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,152748.4,152748.4,12035,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403078496,690468.00
06/18/2014 04:00,0,0.000,ALERT,214.19,301.47,59.981,1403078403,"274151322000095","019011112586793",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,160717.8,160717.8,12044,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403078499,690469.00
06/18/2014 04:00,0,0.000,ALERT,215.09,299.97,59.981,1403078403,"274151322000068","019011112586793",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,100584.3,100584.3,12430,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403078502,690470.00
06/18/2014 04:00,0,0.000,ALERT,213.96,300.87,59.986,1403078403,"274151322000054","019011112586793",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,156132.2,156132.2,12153,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403078505,690471.00
06/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403078403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403079283,690472.00
06/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403078403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403079283,690473.00
06/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403078403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403079283,690474.00
06/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403078403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403079283,690475.00
06/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403078403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403079283,690476.00
06/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403078403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403079283,690477.00
06/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403078403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403079283,690478.00
06/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403078403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403079283,690479.00
06/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403078403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403079283,690480.00
06/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403078403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403079283,690481.00
06/18/2014 04:15,0,0.000,ALERT,214.19,300.27,59.970,1403079303,"274151322000083","019011112586793",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,158154.9,158154.9,12070,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403079382,690482.00
06/18/2014 04:15,0,0.000,ALERT,214.64,299.97,59.970,1403079303,"274151322000076","019011112586793",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,162380.8,162380.8,12037,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403079385,690483.00
06/18/2014 04:15,0,0.000,ALERT,214.19,299.97,59.970,1403079303,"274151322000094","019011112586793",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,102613.9,102613.9,12345,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403079387,690484.00
06/18/2014 04:15,0,0.000,ALERT,213.74,300.57,59.944,1403079303,"274151322000052","019011112586793",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,158526.9,158526.9,12031,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403079390,690485.00
06/18/2014 04:15,0,0.000,ALERT,214.19,300.27,59.959,1403079303,"274151322000085","019011112586793",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,157603.4,157603.4,12005,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403079393,690486.00
06/18/2014 04:15,0,0.000,ALERT,213.96,298.77,59.959,1403079303,"274151322000087","019011112586793",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,151320.1,151320.1,12042,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403079396,690487.00
06/18/2014 04:15,0,0.000,ALERT,213.51,299.67,59.959,1403079303,"274151322000088","019011112586793",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,152748.4,152748.4,12037,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403079399,690488.00
06/18/2014 04:15,0,0.000,ALERT,213.96,301.17,59.970,1403079303,"274151322000095","019011112586793",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,160717.8,160717.8,12046,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403079402,690489.00
06/18/2014 04:15,0,0.000,ALERT,214.87,298.77,59.991,1403079303,"274151322000068","019011112586793",0.00,18.70,0,298.47,301.77,0.0,0.0,0.000,100584.3,100584.3,12432,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403079405,690490.00
06/18/2014 04:15,0,0.000,ALERT,213.74,300.57,59.965,1403079303,"274151322000054","019011112586793",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,156132.2,156132.2,12155,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403079408,690491.00
06/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403079303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403080185,690492.00
06/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403079303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403080185,690493.00
06/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403079303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403080185,690494.00
06/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403079303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403080185,690495.00
06/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403079303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403080185,690496.00
06/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403079303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403080185,690497.00
06/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403079303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403080185,690498.00
06/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403079303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403080185,690499.00
06/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403079303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403080185,690500.00
06/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403079303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403080185,690501.00
06/18/2014 04:30,0,0.000,ALERT,213.74,299.97,59.986,1403080203,"274151322000083","019011112586793",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,158154.9,158154.9,12072,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403080280,690502.00
06/18/2014 04:30,0,0.000,ALERT,214.41,300.27,59.991,1403080203,"274151322000076","019011112586793",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,162380.8,162380.8,12039,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403080283,690503.00
06/18/2014 04:30,0,0.000,ALERT,213.74,299.37,59.986,1403080203,"274151322000094","019011112586793",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,102613.9,102613.9,12347,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403080286,690504.00
06/18/2014 04:30,0,0.000,ALERT,213.51,300.87,59.986,1403080203,"274151322000052","019011112586793",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,158526.9,158526.9,12033,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403080289,690505.00
06/18/2014 04:30,0,0.000,ALERT,213.96,300.27,59.991,1403080203,"274151322000085","019011112586793",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,157603.4,157603.4,12007,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403080292,690506.00
06/18/2014 04:30,0,0.000,ALERT,213.74,299.37,59.986,1403080203,"274151322000087","019011112586793",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,151320.1,151320.1,12044,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403080295,690507.00
06/18/2014 04:30,0,0.000,ALERT,213.29,299.97,59.991,1403080203,"274151322000088","019011112586793",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,152748.4,152748.4,12039,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403080297,690508.00
06/18/2014 04:30,0,0.000,ALERT,213.51,300.87,59.981,1403080203,"274151322000095","019011112586793",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,160717.8,160717.8,12048,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403080300,690509.00
06/18/2014 04:30,0,0.000,ALERT,214.64,299.37,59.986,1403080203,"274151322000068","019011112586793",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,100584.3,100584.3,12434,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403080303,690510.00
06/18/2014 04:30,0,0.000,ALERT,213.74,300.27,59.986,1403080203,"274151322000054","019011112586793",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,156132.2,156132.2,12157,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403080306,690511.00
06/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403080203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081083,690512.00
06/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403080203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081083,690513.00
06/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403080203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081083,690514.00
06/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403080203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081083,690515.00
06/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403080203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081083,690516.00
06/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403080203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081083,690517.00
06/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403080203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081083,690518.00
06/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403080203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081083,690519.00
06/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403080203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081083,690520.00
06/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403080203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081083,690521.00
06/18/2014 04:45,0,0.000,ALERT,213.96,301.17,59.986,1403081103,"274151322000083","019011112586793",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,158154.9,158154.9,12074,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403081183,690522.00
06/18/2014 04:45,0,0.000,ALERT,214.41,300.57,59.981,1403081103,"274151322000076","019011112586793",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,162380.8,162380.8,12041,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403081186,690523.00
06/18/2014 04:45,0,0.000,ALERT,214.19,299.97,60.002,1403081103,"274151322000094","019011112586793",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,102613.9,102613.9,12349,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403081188,690524.00
06/18/2014 04:45,0,0.000,ALERT,213.51,300.57,59.986,1403081103,"274151322000052","019011112586793",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,158526.9,158526.9,12035,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403081191,690525.00
06/18/2014 04:45,0,0.000,ALERT,213.96,300.87,59.975,1403081103,"274151322000085","019011112586793",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,157603.4,157603.4,12009,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403081194,690526.00
06/18/2014 04:45,0,0.000,ALERT,214.19,299.67,59.996,1403081103,"274151322000087","019011112586793",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,151320.1,151320.1,12046,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403081197,690527.00
06/18/2014 04:45,0,0.000,ALERT,213.74,300.57,59.975,1403081103,"274151322000088","019011112586793",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,152748.4,152748.4,12041,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403081200,690528.00
06/18/2014 04:45,0,0.000,ALERT,214.19,301.77,59.991,1403081103,"274151322000095","019011112586793",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,160717.8,160717.8,12050,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403081203,690529.00
06/18/2014 04:45,0,0.000,ALERT,214.64,300.27,59.965,1403081103,"274151322000068","019011112586793",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,100584.3,100584.3,12436,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403081206,690530.00
06/18/2014 04:45,0,0.000,ALERT,213.51,300.57,59.981,1403081103,"274151322000054","019011112586793",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,156132.2,156132.2,12159,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403081209,690531.00
06/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403081103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081983,690532.00
06/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403081103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081983,690533.00
06/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403081103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081983,690534.00
06/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403081103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081983,690535.00
06/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403081103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081983,690536.00
06/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403081103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081983,690537.00
06/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403081103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081983,690538.00
06/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403081103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081983,690539.00
06/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403081103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081983,690540.00
06/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403081103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403081983,690541.00
06/18/2014 05:00,0,0.000,ALERT,213.74,300.27,59.917,1403082003,"274151322000083","019011112586793",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,158154.9,158154.9,12076,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082077,690542.00
06/18/2014 05:00,0,0.000,ALERT,214.64,299.97,59.933,1403082003,"274151322000076","019011112586793",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,162380.8,162380.8,12043,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082080,690543.00
06/18/2014 05:00,0,0.000,ALERT,214.19,299.37,59.933,1403082003,"274151322000094","019011112586793",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,102613.9,102613.9,12351,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082083,690544.00
06/18/2014 05:00,0,0.000,ALERT,213.74,300.87,59.933,1403082003,"274151322000052","019011112586793",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,158526.9,158526.9,12037,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082086,690545.00
06/18/2014 05:00,0,0.000,ALERT,213.96,299.67,59.933,1403082003,"274151322000085","019011112586793",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,157603.4,157603.4,12011,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082089,690546.00
06/18/2014 05:00,0,0.000,ALERT,213.96,298.77,59.928,1403082003,"274151322000087","019011112586793",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,151320.1,151320.1,12048,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082092,690547.00
06/18/2014 05:00,0,0.000,ALERT,213.74,299.67,59.965,1403082003,"274151322000088","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,152748.4,152748.4,12043,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403082094,690548.00
06/18/2014 05:00,0,0.000,ALERT,213.74,301.17,59.938,1403082003,"274151322000095","019011112586793",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,160717.8,160717.8,12052,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082098,690549.00
06/18/2014 05:00,0,0.000,ALERT,214.41,299.07,59.933,1403082003,"274151322000068","019011112586793",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,100584.3,100584.3,12438,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403082101,690550.00
06/18/2014 05:00,0,0.000,ALERT,213.51,300.87,59.928,1403082003,"274151322000054","019011112586793",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,156132.2,156132.2,12161,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082103,690551.00
06/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403082003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403082884,690552.00
06/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403082003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403082884,690553.00
06/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403082003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403082884,690554.00
06/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403082003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403082884,690555.00
06/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403082003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403082884,690556.00
06/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403082003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403082884,690557.00
06/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403082003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403082884,690558.00
06/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403082003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403082884,690559.00
06/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403082003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403082884,690560.00
06/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403082003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403082884,690561.00
06/18/2014 05:15,0,0.000,ALERT,213.29,299.67,59.991,1403082903,"274151322000083","019011112586793",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,158154.9,158154.9,12078,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082978,690562.00
06/18/2014 05:15,0,0.000,ALERT,213.96,299.67,59.991,1403082903,"274151322000076","019011112586793",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,162380.8,162380.8,12045,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082981,690563.00
06/18/2014 05:15,0,0.000,ALERT,213.29,299.07,59.986,1403082903,"274151322000094","019011112586793",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,102613.9,102613.9,12353,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082984,690564.00
06/18/2014 05:15,0,0.000,ALERT,213.06,300.27,59.996,1403082903,"274151322000052","019011112586793",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,158526.9,158526.9,12039,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082987,690565.00
06/18/2014 05:15,0,0.000,ALERT,213.51,299.67,60.034,1403082903,"274151322000085","019011112586793",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,157603.4,157603.4,12013,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082990,690566.00
06/18/2014 05:15,0,0.000,ALERT,213.29,298.47,59.996,1403082903,"274151322000087","019011112586793",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,151320.1,151320.1,12050,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082993,690567.00
06/18/2014 05:15,0,0.000,ALERT,212.83,299.37,60.002,1403082903,"274151322000088","019011112586793",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,152748.4,152748.4,12045,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082996,690568.00
06/18/2014 05:15,0,0.000,ALERT,213.51,300.27,60.012,1403082903,"274151322000095","019011112586793",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,160717.8,160717.8,12054,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403082999,690569.00
06/18/2014 05:15,0,0.000,ALERT,214.19,298.77,59.996,1403082903,"274151322000068","019011112586793",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,100584.3,100584.3,12440,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403083002,690570.00
06/18/2014 05:15,0,0.000,ALERT,213.29,299.67,60.002,1403082903,"274151322000054","019011112586793",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,156132.2,156132.2,12163,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403083004,690571.00
06/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403082903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403083784,690572.00
06/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403082903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403083784,690573.00
06/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403082903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403083784,690574.00
06/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403082903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403083784,690575.00
06/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403082903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403083784,690576.00
06/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403082903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403083784,690577.00
06/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403082903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403083784,690578.00
06/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403082903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403083784,690579.00
06/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403082903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403083784,690580.00
06/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403082903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403083784,690581.00
06/18/2014 05:30,0,0.000,ALERT,213.96,300.27,59.970,1403083804,"274151322000083","019011112586793",0.00,17.00,0,297.26,302.98,0.0,0.0,0.000,158154.9,158154.9,12080,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403083879,690582.00
06/18/2014 05:30,0,0.000,ALERT,214.64,299.97,59.933,1403083804,"274151322000076","019011112586793",0.00,17.00,0,296.96,302.98,0.0,0.0,0.000,162380.8,162380.8,12047,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403083881,690583.00
06/18/2014 05:30,0,0.000,ALERT,214.19,299.37,59.970,1403083804,"274151322000094","019011112586793",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,102613.9,102613.9,12355,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403083885,690584.00
06/18/2014 05:30,0,0.000,ALERT,213.74,299.67,59.959,1403083804,"274151322000052","019011112586793",0.00,17.50,0,296.96,302.98,0.0,0.0,0.000,158526.9,158526.9,12041,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403083888,690585.00
06/18/2014 05:30,0,0.000,ALERT,214.41,300.57,59.965,1403083804,"274151322000085","019011112586793",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,157603.4,157603.4,12015,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403083891,690586.00
06/18/2014 05:30,0,0.000,ALERT,213.96,299.07,59.965,1403083804,"274151322000087","019011112586793",0.00,18.30,0,296.36,302.07,0.0,0.0,0.000,151320.1,151320.1,12052,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403083894,690587.00
06/18/2014 05:30,0,0.000,ALERT,213.51,300.27,59.965,1403083804,"274151322000088","019011112586793",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,152748.4,152748.4,12047,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403083897,690588.00
06/18/2014 05:30,0,0.000,ALERT,213.96,301.17,59.965,1403083804,"274151322000095","019011112586793",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,160717.8,160717.8,12056,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403083899,690589.00
06/18/2014 05:30,0,0.000,ALERT,214.64,299.67,59.949,1403083804,"274151322000068","019011112586793",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,100584.3,100584.3,12442,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403083902,690590.00
06/18/2014 05:30,0,0.000,ALERT,213.96,299.67,59.965,1403083804,"274151322000054","019011112586793",0.00,17.50,0,296.96,302.98,0.0,0.0,0.000,156132.2,156132.2,12165,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403083905,690591.00
06/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403083804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403084685,690592.00
06/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403083804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403084685,690593.00
06/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403083804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403084685,690594.00
06/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403083804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403084685,690595.00
06/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403083804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403084685,690596.00
06/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403083804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403084685,690597.00
06/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403083804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403084685,690598.00
06/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403083804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403084685,690599.00
06/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403083804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403084685,690600.00
06/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403083804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403084685,690601.00
06/18/2014 05:45,0,0.000,ALERT,213.74,300.57,59.986,1403084703,"274151322000083","019011112586793",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,158154.9,158154.9,12082,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403084778,690602.00
06/18/2014 05:45,0,0.000,ALERT,214.41,300.27,59.954,1403084703,"274151322000076","019011112586793",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,162380.8,162380.8,12049,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403084781,690603.00
06/18/2014 05:45,0,0.000,ALERT,213.74,299.67,59.965,1403084703,"274151322000094","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,102613.9,102613.9,12357,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403084784,690604.00
06/18/2014 05:45,0,0.000,ALERT,213.51,299.97,59.928,1403084703,"274151322000052","019011112586793",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,158526.9,158526.9,12043,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403084787,690605.00
06/18/2014 05:45,0,0.000,ALERT,213.74,299.67,59.933,1403084703,"274151322000085","019011112586793",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,157603.4,157603.4,12017,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403084789,690606.00
