ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2014 05:45,0,0.000,ALERT,213.74,299.37,59.949,1403084703,"274151322000087","019011112586793",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,151320.1,151320.1,12054,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403084792,690607.00
06/18/2014 05:45,0,0.000,ALERT,213.51,299.67,59.996,1403084703,"274151322000088","019011112586793",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,152748.4,152748.4,12049,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403084795,690608.00
06/18/2014 05:45,0,0.000,ALERT,213.51,300.87,59.965,1403084703,"274151322000095","019011112586793",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,160717.8,160717.8,12058,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403084798,690609.00
06/18/2014 05:45,0,0.000,ALERT,214.19,299.07,59.965,1403084703,"274151322000068","019011112586793",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,100584.3,100584.3,12444,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403084801,690610.00
06/18/2014 05:45,0,0.000,ALERT,213.74,299.97,59.965,1403084703,"274151322000054","019011112586793",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,156132.2,156132.2,12167,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403084803,690611.00
06/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403084703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403085583,690612.00
06/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403084703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403085583,690613.00
06/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403084703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403085583,690614.00
06/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403084703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403085583,690615.00
06/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403084703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403085583,690616.00
06/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403084703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403085583,690617.00
06/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403084703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403085583,690618.00
06/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403084703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403085583,690619.00
06/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403084703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403085583,690620.00
06/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403084703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403085583,690621.00
06/18/2014 06:00,0,0.064,ALERT,213.51,299.97,59.949,1403085603,"274151322000083","019011112586793",21.53,16.70,0,298.47,303.28,1.4,0.0,0.000,158154.9,158154.9,12084,0,0,0,L,1151911521,1,121.33,123.36,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1403085679,690622.00
06/18/2014 06:00,0,0.068,ALERT,213.96,300.27,59.986,1403085603,"274151322000076","019011112586793",22.44,17.00,0,298.17,303.28,1.6,0.0,0.000,162380.8,162380.8,12051,0,0,0,L,1151911521,1,122.01,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1403085682,690623.00
06/18/2014 06:00,0,0.000,ALERT,213.51,299.37,59.954,1403085603,"274151322000094","019011112586793",39.38,16.70,0,298.17,373.31,0.0,0.0,0.000,102613.9,102613.9,12359,0,0,0,L,1151911521,1,121.55,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403085684,690624.00
06/18/2014 06:00,0,0.090,ALERT,213.29,300.57,59.949,1403085603,"274151322000052","019011112586793",21.61,17.00,0,298.17,303.58,2.0,0.0,0.000,158526.9,158526.9,12045,0,0,0,L,1151911521,1,121.55,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1403085687,690625.00
06/18/2014 06:00,0,0.064,ALERT,213.96,299.37,59.954,1403085603,"274151322000085","019011112586793",22.38,17.00,0,298.17,303.28,1.5,0.0,0.000,157603.4,157603.4,12019,0,0,0,L,1151911521,1,122.46,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1403085690,690626.00
06/18/2014 06:00,0,0.074,ALERT,214.19,299.37,59.954,1403085603,"274151322000087","019011112586793",20.54,18.00,0,297.57,302.68,1.6,0.0,0.000,151320.1,151320.1,12056,0,0,0,L,1151911521,1,122.01,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1403085693,690627.00
06/18/2014 06:00,0,0.051,ALERT,213.51,299.97,59.954,1403085603,"274151322000088","019011112586793",21.79,17.30,0,297.87,302.98,1.1,0.0,0.000,152748.4,152748.4,12051,0,0,0,L,1151911521,1,122.46,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1403085696,690628.00
06/18/2014 06:00,0,0.059,ALERT,213.51,300.87,59.959,1403085603,"274151322000095","019011112586793",22.48,16.30,0,299.07,303.88,1.3,0.0,0.000,160717.8,160717.8,12060,0,0,0,L,1151911521,1,122.23,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1403085699,690629.00
06/18/2014 06:00,0,0.010,ALERT,214.41,298.77,59.965,1403085603,"274151322000068","019011112586793",39.60,17.50,0,297.26,379.92,0.0,0.0,0.000,100584.3,100584.3,12446,0,0,0,L,1151911521,1,122.23,123.59,0002,17,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403085702,690630.00
06/18/2014 06:00,0,0.062,ALERT,213.29,299.97,59.954,1403085603,"274151322000054","019011112586793",22.24,17.30,0,297.87,303.58,1.4,0.0,0.000,156132.2,156132.2,12169,0,0,0,L,1151911521,1,121.78,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1403085705,690631.00
06/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403085603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086484,690632.00
06/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403085603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086484,690633.00
06/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403085603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086484,690634.00
06/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403085603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,342792.80000007,342792.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086484,690635.00
06/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403085603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,345704.09999962,345704.09999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086484,690636.00
06/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403085603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086484,690637.00
06/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403085603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086484,690638.00
06/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403085603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086484,690639.00
06/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403085603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086484,690640.00
06/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403085603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086484,690641.00
06/18/2014 06:15,0,0.145,ACTIVE,214.41,339.65,59.959,1403086504,"274151322000083","019011112586793",26.34,18.00,0,298.47,345.96,3.9,1.8,0.009,158155.0,158155.0,12086,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086577,690642.00
06/18/2014 06:15,0,0.158,ACTIVE,215.09,340.25,59.965,1403086504,"274151322000076","019011112586793",26.38,18.00,0,298.17,348.66,4.2,2.2,0.013,162381.0,162381.0,12053,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086579,690643.00
06/18/2014 06:15,0,0.084,ALERT,214.64,340.25,59.954,1403086504,"274151322000094","019011112586793",29.80,17.30,0,297.57,391.64,2.6,0.6,0.009,102613.9,102613.9,12361,0,0,0,L,1151911521,1,122.46,123.81,0002,13,0,0,0,0,0,0,183,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1403086582,690644.00
06/18/2014 06:15,0,0.170,ACTIVE,214.41,339.65,59.959,1403086504,"274151322000052","019011112586793",26.22,18.30,0,298.17,348.36,4.5,2.5,0.018,158527.1,158527.1,12047,0,0,0,L,1151911521,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086584,690645.00
06/18/2014 06:15,0,0.152,ACTIVE,214.41,339.34,59.949,1403086504,"274151322000085","019011112586793",25.96,18.00,0,297.87,342.95,4.0,2.0,0.009,157603.5,157603.5,12021,0,0,0,L,1151911521,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086585,690646.00
06/18/2014 06:15,0,0.160,ACTIVE,214.41,339.65,59.938,1403086504,"274151322000087","019011112586793",25.21,19.30,0,297.57,347.46,4.1,2.0,0.004,151320.3,151320.3,12058,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086587,690647.00
06/18/2014 06:15,0,0.133,ACTIVE,213.74,338.14,59.965,1403086504,"274151322000088","019011112586793",25.78,18.00,0,297.87,344.76,3.5,1.4,0.000,152748.5,152748.5,12053,0,0,0,L,1151911521,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086589,690648.00
06/18/2014 06:15,0,0.146,ACTIVE,214.41,339.34,59.959,1403086504,"274151322000095","019011112586793",26.50,17.80,0,299.07,348.96,4.0,1.9,0.013,160717.9,160717.9,12062,0,0,0,L,1151911521,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086590,690649.00
06/18/2014 06:15,0,0.105,ALERT,214.87,340.55,59.933,1403086504,"274151322000068","019011112586793",30.08,18.30,0,297.26,391.94,3.2,1.2,0.013,100584.3,100584.3,12448,0,0,0,L,1151911521,1,122.91,123.59,0002,16,0,0,0,0,0,0,187,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086593,690650.00
06/18/2014 06:15,0,0.150,ACTIVE,213.96,337.54,59.954,1403086504,"274151322000054","019011112586793",26.12,18.30,0,298.17,344.76,4.0,2.0,0.018,156132.2,156132.2,12171,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403086595,690651.00
06/18/2014 06:15,1,0.140,ALERT,213.7,328.54,60.03,1403086504,"033051125000118","019011112586793",36.60,17,0.138,320.55,441.33,5.1,14.0,0.099,342792.80000007,342794.10000007,57,0,0,0,L,2361,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403087125,690652.00
06/18/2014 06:15,1,0.159,ALERT,214.0,405.35,60.03,1403086504,"033051125000150","019011112586793",35.74,17,0.000,320.36,441.18,5.6,0.0,0.000,345704.09999962,345705.59999962,55,0,0,0,L,2361,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403087169,690653.00
06/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403086504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,268504.39999953,268504.39999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087384,690654.00
06/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403086504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,264299.19999987,264299.19999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087384,690655.00
06/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403086504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,311205.69999995,311205.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087384,690656.00
06/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403086504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,327845.29999991,327845.29999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087384,690657.00
06/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403086504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,310659.10000009,310659.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087384,690658.00
06/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403086504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,313585.20000025,313585.20000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087384,690659.00
06/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403086504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087384,690660.00
06/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403086504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,294602.2,294602.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087384,690661.00
06/18/2014 06:30,1,0.165,ACTIVE,213.2,355.30,60.03,1403087403,"033051125000132","019011112586793",32.02,17,0.065,301.39,440.28,5.2,11.3,0.000,268504.39999953,268505.19999953,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087407,690662.00
06/18/2014 06:30,1,0.156,ALERT,213.4,412.69,60.00,1403087403,"033051125000135","019011112586793",31.99,17,0.000,311.91,440.37,4.9,0.0,0.000,264299.19999987,264300.09999991,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403087410,690663.00
06/18/2014 06:30,1,0.173,ACTIVE_NO_POWER,213.0,386.70,60.00,1403087403,"033051125000118","019011112586793",38.50,17,0.000,311.82,442.90,6.6,0.0,0.000,342794.10000007,342794.40000007,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087462,690664.00
06/18/2014 06:30,1,0.188,ACTIVE_NO_POWER,212.7,383.81,60.03,1403087403,"033051125000150","019011112586793",37.96,17,0.031,309.55,442.63,7.0,0.0,0.128,345705.59999962,345705.89999962,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087464,690665.00
06/18/2014 06:30,0,0.289,ACTIVE,213.96,339.65,59.959,1403087403,"274151322000083","019011112586793",27.39,19.00,0,320.41,343.55,8.0,5.8,0.049,158155.9,158155.9,12087,0,0,0,L,1151911521,1,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087466,690666.00
06/18/2014 06:30,0,0.311,ACTIVE,214.87,339.95,59.938,1403087403,"274151322000076","019011112586793",27.93,19.30,0,321.31,343.25,8.8,6.6,0.044,162382.0,162382.0,12054,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087468,690667.00
06/18/2014 06:30,0,0.184,ACTIVE,213.96,384.73,59.944,1403087403,"274151322000094","019011112586793",36.22,18.70,0,324.92,387.74,6.8,4.6,0.031,102614.4,102614.4,12363,0,0,0,L,1151911521,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087470,690668.00
06/18/2014 06:30,0,0.311,ACTIVE,213.74,338.14,59.959,1403087403,"274151322000052","019011112586793",27.77,19.30,0,319.81,343.85,8.7,6.5,0.044,158528.2,158528.2,12048,0,0,0,L,1151911521,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087471,690669.00
06/18/2014 06:30,0,0.299,ACTIVE,214.41,339.04,59.959,1403087403,"274151322000085","019011112586793",27.39,18.70,0,321.61,343.25,8.3,6.1,0.044,157604.5,157604.5,12022,0,0,0,L,1151911521,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087473,690670.00
06/18/2014 06:30,0,0.299,ACTIVE,213.96,339.95,59.944,1403087403,"274151322000087","019011112586793",27.23,20.00,0,320.11,344.45,8.2,6.0,0.040,151321.2,151321.2,12059,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087475,690671.00
06/18/2014 06:30,0,0.279,ACTIVE,213.51,339.04,59.954,1403087403,"274151322000088","019011112586793",26.70,19.00,0,320.41,343.55,7.6,5.4,0.040,152749.3,152749.3,12054,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087476,690672.00
06/18/2014 06:30,0,0.295,ACTIVE,214.19,340.25,59.954,1403087403,"274151322000095","019011112586793",27.91,18.70,0,320.41,343.25,8.3,6.1,0.049,160718.9,160718.9,12063,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087478,690673.00
06/18/2014 06:30,0,0.199,ACTIVE,214.87,393.75,59.954,1403087403,"274151322000068","019011112586793",37.17,20.00,0,318.00,397.05,7.5,5.3,0.031,100585.0,100585.0,12450,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087480,690674.00
06/18/2014 06:30,0,0.297,ACTIVE,213.96,339.34,59.954,1403087403,"274151322000054","019011112586793",27.39,19.30,0,319.81,343.85,8.2,6.0,0.044,156133.2,156133.2,12172,0,0,0,L,1151911521,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403087482,690675.00
06/18/2014 06:30,1,0.081,ALERT,213.1,300.47,60.03,1403087403,"040051121000116","019011112586793",28.87,15,0.000,298.30,307.11,2.3,0.0,0.000,311205.69999995,311205.69999995,16,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403087484,690676.00
06/18/2014 06:30,1,0.045,ALERT,213.2,335.79,60.00,1403087403,"040051121000097","019011112586793",29.17,16,0.000,334.75,402.83,1.3,0.0,0.000,327845.29999991,327845.29999991,10,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403087487,690677.00
06/18/2014 06:30,1,0.051,ALERT,213.4,379.30,60.00,1403087403,"040051121000185","019011112586793",27.93,16,0.000,379.23,409.97,1.4,0.0,0.000,310659.10000009,310659.40000009,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403087490,690678.00
06/18/2014 06:30,1,0.013,ALERT,213.5,305.67,60.03,1403087403,"040051121000195","019011112586793",28.07,15,0.000,303.64,348.32,0.3,0.0,0.000,313585.20000025,313585.20000025,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403087493,690679.00
06/18/2014 06:30,1,0.339,ALERT,212.8,394.94,60.03,1403087403,"040051121000095","019011112586793",19.01,16,0.000,319.74,435.19,6.1,0.0,0.000,294602.2,294602.7,21,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403087504,690680.00
06/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403087403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,314152.50000006,314152.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088284,690681.00
06/18/2014 06:45,1,0.396,ACTIVE,213.0,341.98,60.03,1403088303,"040051121000097","019011112586793",25.39,18,0.147,299.23,442.48,10.0,13.2,0.055,327845.29999991,327846.19999989,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088314,690682.00
06/18/2014 06:45,1,0.486,ACTIVE_NO_POWER,212.5,403.64,60.03,1403088303,"040051121000095","019011112586793",22.01,18,0.000,311.22,438.02,10.6,0.0,0.000,294602.7,294603.39999999,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088316,690683.00
06/18/2014 06:45,1,0.269,ACTIVE_NO_POWER,212.9,429.42,60.00,1403088303,"033051125000132","019011112586793",33.56,18,0.000,316.52,440.47,8.9,0.0,0.000,268505.19999953,268506.39999953,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088319,690684.00
06/18/2014 06:45,1,0.255,ACTIVE,213.3,338.49,60.03,1403088303,"033051125000135","019011112586793",33.58,18,0.139,316.12,441.09,8.5,10.6,0.059,264300.09999991,264301.09999991,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088321,690685.00
06/18/2014 06:45,1,0.433,ACTIVE,213.1,395.48,60.03,1403088303,"040051121000116","019011112586793",24.78,17,0.000,300.22,440.17,10.6,4.8,0.000,311205.69999995,311206.59999993,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088323,690686.00
06/18/2014 06:45,1,0.294,ACTIVE_NO_POWER,213.4,420.39,60.03,1403088303,"033051125000118","019011112586793",38.80,18,0.000,317.19,445.17,11.3,0.0,0.000,342794.40000007,342796.00000007,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088326,690687.00
06/18/2014 06:45,1,0.309,ACTIVE,212.7,361.22,60.00,1403088303,"033051125000150","019011112586793",38.60,18,0.156,311.44,445.65,11.8,15.8,0.023,345705.89999962,345707.39999962,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088328,690688.00
06/18/2014 06:45,1,0.385,ACTIVE_NO_POWER,213.3,423.11,60.03,1403088303,"040051121000185","019011112586793",23.27,18,0.000,300.42,440.82,8.8,0.0,0.000,310659.40000009,310659.90000009,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088330,690689.00
06/18/2014 06:45,1,0.380,ACTIVE_NO_POWER,212.7,385.02,60.00,1403088303,"040051121000195","019011112586793",22.70,18,0.000,299.25,441.23,8.6,0.0,0.000,313585.20000025,313585.80000027,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088333,690690.00
06/18/2014 06:45,0,0.441,ACTIVE,213.06,340.25,59.970,1403088303,"274151322000083","019011112586793",27.67,19.50,0,334.54,344.76,12.4,10.0,0.075,158157.8,158157.8,12088,0,0,0,L,1151911521,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088335,690691.00
06/18/2014 06:45,0,0.469,ACTIVE,213.74,338.74,59.975,1403088303,"274151322000076","019011112586793",28.43,20.00,0,335.44,345.66,13.5,11.1,0.075,162384.2,162384.2,12055,0,0,0,L,1151911521,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088337,690692.00
06/18/2014 06:45,0,0.289,ACTIVE,213.51,396.75,59.970,1403088303,"274151322000094","019011112586793",37.23,20.30,0,335.44,412.98,11.0,8.7,0.066,102616.0,102616.0,12364,0,0,0,L,1151911521,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088338,690693.00
06/18/2014 06:45,0,0.469,ACTIVE,213.29,338.74,59.970,1403088303,"274151322000052","019011112586793",27.77,20.00,0,333.93,344.76,13.2,10.8,0.062,158530.3,158530.3,12049,0,0,0,L,1151911521,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088340,690694.00
06/18/2014 06:45,0,0.457,ACTIVE,213.29,338.44,59.981,1403088303,"274151322000085","019011112586793",27.81,19.80,0,335.14,345.36,12.9,10.5,0.075,157606.5,157606.5,12023,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088342,690695.00
06/18/2014 06:45,0,0.447,ACTIVE,213.29,338.14,59.965,1403088303,"274151322000087","019011112586793",27.85,21.30,0,333.93,344.76,12.6,10.2,0.066,151323.2,151323.2,12060,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088343,690696.00
06/18/2014 06:45,0,0.434,ACTIVE,213.06,338.44,59.981,1403088303,"274151322000088","019011112586793",27.29,19.80,0,334.24,344.45,12.0,9.6,0.075,152751.1,152751.1,12055,0,0,0,L,1151911521,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088345,690697.00
06/18/2014 06:45,0,0.467,ACTIVE,213.29,337.54,59.981,1403088303,"274151322000095","019011112586793",27.71,19.50,0,334.54,344.45,13.1,10.7,0.075,160720.9,160720.9,12064,0,0,0,L,1151911521,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088347,690698.00
06/18/2014 06:45,0,0.311,ACTIVE,214.19,398.56,59.986,1403088303,"274151322000068","019011112586793",37.25,21.80,0,336.04,435.23,11.6,9.3,0.066,100586.7,100586.7,12451,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088349,690699.00
06/18/2014 06:45,0,0.451,ACTIVE,213.06,337.24,59.981,1403088303,"274151322000054","019011112586793",27.89,20.30,0,333.93,344.76,12.8,10.4,0.062,156135.2,156135.2,12173,0,0,0,L,1151911521,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403088350,690700.00
06/18/2014 06:45,1,0.421,ALERT,212.9,381.34,60.03,1403088303,"040051121000068","019011112586793",22.43,18,0.131,300.48,440.58,9.4,15.0,0.000,314152.50000006,314153.9000001,301,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403088353,690701.00
06/18/2014 07:00,1,0.479,ACTIVE,213.3,380.87,60.03,1403089204,"040051121000097","019011112586793",25.48,19,0.152,313.34,441.85,12.1,13.8,0.003,327846.19999989,327847.9999999,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089206,690702.00
06/18/2014 07:00,1,0.564,ACTIVE_NO_POWER,212.8,422.49,60.03,1403089204,"040051121000095","019011112586793",22.06,18,0.000,310.98,436.69,12.3,0.0,0.000,294603.39999999,294605.00000001,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089209,690703.00
06/18/2014 07:00,1,0.316,ACTIVE_NO_POWER,213.1,402.47,60.03,1403089204,"033051125000132","019011112586793",34.13,18,0.100,315.27,440.23,10.7,0.0,0.000,268506.39999953,268508.09999953,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089211,690704.00
06/18/2014 07:00,1,0.302,ACTIVE_NO_POWER,213.1,363.12,60.03,1403089204,"033051125000135","019011112586793",34.11,19,0.106,313.65,440.51,10.2,0.0,0.219,264301.09999991,264302.69999987,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089213,690705.00
06/18/2014 07:00,1,0.504,ACTIVE,212.8,400.90,60.03,1403089204,"040051121000116","019011112586793",25.21,18,0.123,311.25,439.45,12.6,0.9,0.000,311206.59999993,311208.39999994,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089216,690706.00
06/18/2014 07:00,1,0.497,ACTIVE,213.0,355.54,60.03,1403089204,"040051121000068","019011112586793",22.44,18,0.146,315.27,439.11,11.1,12.5,0.021,314153.9000001,314155.4000001,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089218,690707.00
06/18/2014 07:00,1,0.356,ACTIVE,213.1,398.72,60.03,1403089204,"033051125000118","019011112586793",38.60,18,0.157,315.51,441.01,13.7,13.4,0.002,342796.00000007,342798.30000007,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089221,690708.00
06/18/2014 07:00,1,0.367,ACTIVE,213.3,406.90,60.03,1403089204,"033051125000150","019011112586793",38.57,18,0.132,315.71,441.03,14.0,10.6,0.001,345707.39999962,345709.79999962,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089223,690709.00
06/18/2014 07:00,1,0.457,ACTIVE,213.1,345.30,60.03,1403089204,"040051121000185","019011112586793",24.03,18,0.142,315.07,440.23,10.9,11.6,0.037,310659.90000009,310661.50000009,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089225,690710.00
06/18/2014 07:00,1,0.446,ACTIVE,213.0,371.60,60.00,1403089204,"040051121000195","019011112586793",23.67,18,0.138,316.35,440.48,10.5,11.2,0.004,313585.80000027,313587.50000026,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089227,690711.00
06/18/2014 07:00,0,0.547,ACTIVE,214.41,339.95,59.996,1403089204,"274151322000076","019011112586793",28.88,20.70,0,334.84,347.16,16.0,13.5,0.102,162387.3,162387.3,12056,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089231,690712.00
06/18/2014 07:00,0,0.338,ACTIVE,213.96,406.37,59.975,1403089204,"274151322000094","019011112586793",38.17,21.30,0,336.34,424.41,13.1,10.7,0.075,102618.4,102618.4,12365,0,0,0,L,1151911521,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089233,690713.00
06/18/2014 07:00,0,0.535,ACTIVE,213.74,339.34,59.970,1403089204,"274151322000052","019011112586793",28.45,20.70,0,333.63,346.56,15.4,13.0,0.097,158533.3,158533.3,12050,0,0,0,L,1151911521,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089234,690714.00
06/18/2014 07:00,0,0.529,ACTIVE,213.96,339.95,59.975,1403089204,"274151322000085","019011112586793",28.11,20.30,0,334.54,346.26,15.1,12.6,0.088,157609.4,157609.4,12024,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089236,690715.00
06/18/2014 07:00,0,0.527,ACTIVE,213.74,339.65,59.959,1403089204,"274151322000087","019011112586793",27.69,22.00,0,334.24,346.56,14.8,12.4,0.080,151326.0,151326.0,12061,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089238,690716.00
06/18/2014 07:00,0,0.502,ACTIVE,213.74,339.95,59.949,1403089204,"274151322000088","019011112586793",27.79,20.30,0,333.93,346.26,14.2,11.8,0.088,152753.8,152753.8,12056,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089240,690717.00
06/18/2014 07:00,0,0.537,ACTIVE,213.51,340.85,59.970,1403089204,"274151322000095","019011112586793",28.41,20.00,0,334.54,346.56,15.4,13.0,0.088,160723.9,160723.9,12065,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089241,690718.00
06/18/2014 07:00,0,0.355,ACTIVE,214.64,405.17,59.965,1403089204,"274151322000068","019011112586793",38.19,22.50,0,336.64,424.11,13.9,11.5,0.075,100589.2,100589.2,12452,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089243,690719.00
06/18/2014 07:00,0,0.527,ACTIVE,213.51,341.45,59.970,1403089204,"274151322000054","019011112586793",27.99,21.00,0,333.33,345.96,15.0,12.5,0.093,156138.0,156138.0,12174,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089245,690720.00
06/18/2014 07:00,0,0.521,ACTIVE,213.74,341.15,59.970,1403089204,"274151322000083","019011112586793",27.87,20.00,0,333.63,346.26,14.8,12.3,0.088,158160.7,158160.7,12089,0,0,0,L,1151911521,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403089247,690721.00
06/18/2014 07:15,1,0.574,ACTIVE,213.8,415.86,60.03,1403090104,"040051121000097","019011112586793",25.92,19,0.126,315.31,440.43,14.8,10.6,0.000,327847.9999999,327850.39999994,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090106,690722.00
06/18/2014 07:15,1,0.656,ACTIVE,213.8,325.80,60.03,1403090104,"040051121000095","019011112586793",22.54,18,0.096,312.46,438.49,14.7,14.5,0.207,294605.00000001,294607.00000001,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090109,690723.00
06/18/2014 07:15,1,0.385,ACTIVE_NO_POWER,214.4,429.14,60.03,1403090104,"033051125000132","019011112586793",34.09,18,0.000,314.78,440.53,13.0,0.0,0.000,268508.09999953,268510.19999953,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090111,690724.00
06/18/2014 07:15,1,0.371,ACTIVE,214.7,346.75,60.03,1403090104,"033051125000135","019011112586793",33.90,19,0.140,314.35,440.90,12.5,13.1,0.071,264302.69999987,264304.89999986,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090113,690725.00
06/18/2014 07:15,1,0.607,ACTIVE,214.0,395.81,60.03,1403090104,"040051121000116","019011112586793",25.32,18,0.135,312.95,438.46,15.3,13.7,0.002,311208.39999994,311210.69999995,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090115,690726.00
06/18/2014 07:15,1,0.599,ACTIVE,214.6,339.37,60.03,1403090104,"040051121000068","019011112586793",22.67,18,0.099,316.16,439.44,13.5,14.9,0.140,314155.4000001,314157.4000001,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090118,690727.00
06/18/2014 07:15,1,0.431,ACTIVE,214.3,425.80,60.03,1403090104,"033051125000118","019011112586793",39.01,19,0.028,315.09,441.36,16.7,11.3,0.072,342798.30000007,342801.20000007,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090121,690728.00
06/18/2014 07:15,1,0.445,ACTIVE,214.5,343.24,60.03,1403090104,"033051125000150","019011112586793",38.60,19,0.138,316.65,441.27,17.1,10.4,0.133,345709.79999962,345712.89999962,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090123,690729.00
06/18/2014 07:15,1,0.556,ACTIVE,214.3,336.38,60.03,1403090104,"040051121000185","019011112586793",24.26,18,0.140,314.67,439.69,13.4,14.6,0.146,310661.50000009,310663.60000009,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090125,690730.00
06/18/2014 07:15,1,0.551,ACTIVE_NO_POWER,213.9,373.97,60.03,1403090104,"040051121000195","019011112586793",23.84,18,0.073,315.39,440.54,13.0,0.0,0.209,313587.50000026,313589.60000022,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090127,690731.00
06/18/2014 07:15,0,0.617,ACTIVE,215.32,342.95,59.981,1403090104,"274151322000083","019011112586793",28.33,20.70,0,333.63,348.96,17.7,15.2,0.115,158164.0,158164.0,12090,0,0,0,L,1151911521,0,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090129,690732.00
06/18/2014 07:15,0,0.654,ACTIVE,216.00,344.45,59.981,1403090104,"274151322000076","019011112586793",29.32,21.30,0,334.84,349.26,19.4,16.8,0.124,162391.0,162391.0,12057,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090131,690733.00
06/18/2014 07:15,0,0.414,ACTIVE,215.54,402.46,59.986,1403090104,"274151322000094","019011112586793",38.01,22.30,0,335.14,429.82,16.0,13.5,0.093,102621.3,102621.3,12366,0,0,0,L,1151911521,0,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090132,690734.00
06/18/2014 07:15,0,0.650,ACTIVE,215.09,341.15,59.981,1403090104,"274151322000052","019011112586793",28.25,21.30,0,333.33,349.26,18.6,16.0,0.119,158536.8,158536.8,12051,0,0,0,L,1151911521,0,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090134,690735.00
06/18/2014 07:15,0,0.635,ACTIVE,215.77,340.55,59.986,1403090104,"274151322000085","019011112586793",28.03,21.00,0,334.54,348.96,18.1,15.5,0.110,157612.8,157612.8,12025,0,0,0,L,1151911521,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090136,690736.00
06/18/2014 07:15,0,0.631,ACTIVE,214.87,339.95,59.991,1403090104,"274151322000087","019011112586793",27.77,22.80,0,333.63,348.96,17.8,15.2,0.097,151329.4,151329.4,12062,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090138,690737.00
06/18/2014 07:15,0,0.617,ACTIVE,214.64,342.65,59.986,1403090104,"274151322000088","019011112586793",27.67,21.00,0,333.33,348.66,17.3,14.8,0.106,152757.0,152757.0,12057,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090139,690738.00
06/18/2014 07:15,0,0.654,ACTIVE,214.87,339.95,59.981,1403090104,"274151322000095","019011112586793",28.31,20.70,0,333.63,348.96,18.8,16.2,0.106,160727.4,160727.4,12066,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090141,690739.00
06/18/2014 07:15,0,0.438,ACTIVE,216.00,403.67,59.991,1403090104,"274151322000068","019011112586793",37.91,23.30,0,336.34,425.61,16.8,14.3,0.088,100592.4,100592.4,12453,0,0,0,L,1151911521,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090143,690740.00
06/18/2014 07:15,0,0.625,ACTIVE,215.09,339.34,59.991,1403090104,"274151322000054","019011112586793",28.61,21.50,0,333.63,348.96,18.1,15.5,0.102,156141.5,156141.5,12175,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403090145,690741.00
06/18/2014 07:30,1,0.690,ACTIVE,214.5,376.27,60.03,1403091004,"040051121000097","019011112586793",26.11,19,0.146,316.43,440.97,17.9,12.1,0.167,327850.39999994,327853.4999999,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091007,690742.00
06/18/2014 07:30,1,0.775,ACTIVE,214.3,419.16,60.03,1403091004,"040051121000095","019011112586793",22.73,19,0.152,312.30,437.46,17.5,15.5,0.000,294607.00000001,294609.59999997,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091009,690743.00
06/18/2014 07:30,1,0.460,ACTIVE,214.7,350.62,60.03,1403091004,"033051125000132","019011112586793",34.77,19,0.159,318.12,440.73,15.9,15.9,0.091,268510.19999953,268513.09999953,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091011,690744.00
06/18/2014 07:30,1,0.445,ACTIVE,214.7,385.72,60.00,1403091004,"033051125000135","019011112586793",34.39,19,0.114,316.02,441.17,15.2,10.9,0.153,264304.89999986,264307.39999986,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091013,690745.00
06/18/2014 07:30,1,0.714,ACTIVE,214.1,329.26,60.03,1403091004,"040051121000116","019011112586793",25.80,18,0.158,313.09,439.09,18.3,21.2,0.204,311210.69999995,311213.69999995,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091016,690746.00
06/18/2014 07:30,1,0.725,ACTIVE,215.0,387.05,60.00,1403091004,"040051121000068","019011112586793",22.78,19,0.119,318.80,439.72,16.4,7.0,0.172,314157.4000001,314160.20000011,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091018,690747.00
06/18/2014 07:30,1,0.523,ACTIVE,214.7,375.25,60.00,1403091004,"033051125000118","019011112586793",38.95,19,0.162,317.22,441.57,20.3,15.8,0.055,342801.20000007,342805.10000007,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091020,690748.00
06/18/2014 07:30,1,0.530,ACTIVE,214.0,364.22,60.00,1403091004,"033051125000150","019011112586793",39.27,19,0.157,317.45,440.57,20.7,21.4,0.083,345712.89999962,345716.89999962,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091023,690749.00
06/18/2014 07:30,1,0.653,ACTIVE,214.6,422.14,60.00,1403091004,"040051121000185","019011112586793",24.87,19,0.150,317.91,440.12,16.1,14.7,0.000,310663.60000009,310666.20000009,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091025,690750.00
06/18/2014 07:30,1,0.658,ACTIVE,214.1,329.29,60.03,1403091004,"040051121000195","019011112586793",24.48,19,0.080,318.24,440.81,16.0,16.3,0.275,313589.60000022,313592.40000023,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091028,690751.00
06/18/2014 07:30,0,0.736,ACTIVE,215.32,340.85,59.970,1403091004,"274151322000083","019011112586793",28.47,21.30,0,332.73,350.47,21.2,18.6,0.128,158168.2,158168.2,12091,0,0,0,L,1151911521,0,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091029,690752.00
06/18/2014 07:30,0,0.795,ACTIVE,215.54,346.56,59.959,1403091004,"274151322000076","019011112586793",29.24,21.80,0,333.33,351.67,23.5,20.8,0.150,162395.7,162395.7,12058,0,0,0,L,1151911521,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091031,690753.00
06/18/2014 07:30,0,0.498,ACTIVE,215.32,405.77,59.959,1403091004,"274151322000094","019011112586793",37.97,22.80,0,335.74,424.71,19.2,16.6,0.119,102625.2,102625.2,12367,0,0,0,L,1151911521,0,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091033,690754.00
06/18/2014 07:30,0,0.764,ACTIVE,214.87,345.36,59.981,1403091004,"274151322000052","019011112586793",28.92,21.80,0,330.93,351.37,22.4,19.7,0.150,158541.3,158541.3,12052,0,0,0,L,1151911521,0,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091035,690755.00
