ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2014 07:30,0,0.752,ACTIVE,215.32,345.06,59.954,1403091004,"274151322000085","019011112586793",28.49,21.30,0,333.03,350.77,21.7,19.0,0.137,157617.2,157617.2,12026,0,0,0,L,1151911521,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091036,690756.00
06/18/2014 07:30,0,0.734,ACTIVE,215.54,342.35,59.965,1403091004,"274151322000087","019011112586793",28.49,23.50,0,332.13,350.77,21.2,18.5,0.133,151333.6,151333.6,12063,0,0,0,L,1151911521,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091038,690757.00
06/18/2014 07:30,0,0.746,ACTIVE,214.87,343.25,59.954,1403091004,"274151322000088","019011112586793",27.67,21.50,0,333.33,350.77,20.9,18.2,0.137,152761.1,152761.1,12058,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091040,690758.00
06/18/2014 07:30,0,0.771,ACTIVE,215.32,342.35,59.959,1403091004,"274151322000095","019011112586793",28.86,21.30,0,332.43,350.77,22.6,19.9,0.146,160732.0,160732.0,12067,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091042,690759.00
06/18/2014 07:30,0,0.514,ACTIVE,215.54,407.57,59.959,1403091004,"274151322000068","019011112586793",38.37,24.00,0,337.84,426.81,20.0,17.3,0.115,100596.3,100596.3,12454,0,0,0,L,1151911521,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091043,690760.00
06/18/2014 07:30,0,0.748,ACTIVE,215.09,341.15,59.965,1403091004,"274151322000054","019011112586793",28.73,22.00,0,332.13,350.77,21.8,19.1,0.146,156145.8,156145.8,12176,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091045,690761.00
06/18/2014 07:45,1,0.741,ACTIVE,213.7,423.40,60.00,1403091903,"040051121000097","019011112586793",26.23,19,0.146,315.30,436.17,19.3,15.5,0.038,327853.4999999,327857.39999994,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091906,690762.00
06/18/2014 07:45,1,0.829,ACTIVE,213.6,374.08,60.03,1403091903,"040051121000095","019011112586793",22.81,19,0.153,312.65,437.78,18.8,13.2,0.115,294609.59999997,294612.89999998,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091908,690763.00
06/18/2014 07:45,1,0.494,ACTIVE,213.8,339.57,60.00,1403091903,"033051125000132","019011112586793",34.88,19,0.159,317.12,441.07,17.1,19.6,0.135,268513.09999953,268516.39999953,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091910,690764.00
06/18/2014 07:45,1,0.473,ACTIVE,213.8,336.97,60.03,1403091903,"033051125000135","019011112586793",34.78,19,0.105,317.10,441.76,16.4,15.3,0.224,264307.39999986,264310.69999987,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091913,690765.00
06/18/2014 07:45,1,0.769,ACTIVE,213.6,396.22,60.03,1403091903,"040051121000116","019011112586793",25.72,18,0.142,312.08,437.44,19.6,12.0,0.009,311213.69999995,311217.39999994,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091915,690766.00
06/18/2014 07:45,1,0.762,ACTIVE,214.0,371.44,60.03,1403091903,"040051121000068","019011112586793",23.30,19,0.165,317.22,439.83,17.6,13.1,0.036,314160.20000011,314163.50000006,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091917,690767.00
06/18/2014 07:45,1,0.553,ACTIVE,213.5,434.43,60.00,1403091903,"033051125000118","019011112586793",39.54,19,0.131,314.01,442.15,21.7,14.1,0.002,342805.10000007,342809.80000007,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091919,690768.00
06/18/2014 07:45,1,0.564,ACTIVE,214.0,378.61,60.03,1403091903,"033051125000150","019011112586793",39.42,19,0.172,317.59,442.04,22.1,18.8,0.037,345716.89999962,345721.49999962,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091922,690769.00
06/18/2014 07:45,1,0.694,ACTIVE,213.9,415.28,60.03,1403091903,"040051121000185","019011112586793",25.11,19,0.166,316.67,440.67,17.3,15.5,0.025,310666.20000009,310669.50000009,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091924,690770.00
06/18/2014 07:45,1,0.704,ACTIVE,214.0,371.53,60.03,1403091903,"040051121000195","019011112586793",24.70,19,0.131,318.29,441.28,17.3,14.2,0.027,313592.40000023,313595.90000023,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091926,690771.00
06/18/2014 07:45,0,0.768,ACTIVE,214.87,342.05,59.975,1403091903,"274151322000083","019011112586793",29.02,21.80,0,333.03,353.17,22.6,19.9,0.150,158173.2,158173.2,12092,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091928,690772.00
06/18/2014 07:45,0,0.850,ACTIVE,215.54,345.96,59.986,1403091903,"274151322000076","019011112586793",29.22,22.00,0,333.63,354.07,25.2,22.4,0.164,162401.3,162401.3,12059,0,0,0,L,1151911521,0,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091929,690773.00
06/18/2014 07:45,0,0.525,ACTIVE,215.09,411.78,59.986,1403091903,"274151322000094","019011112586793",38.47,23.30,0,337.24,425.31,20.5,17.8,0.133,102629.6,102629.6,12368,0,0,0,L,1151911521,0,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091931,690774.00
06/18/2014 07:45,0,0.818,ACTIVE,214.87,345.06,59.975,1403091903,"274151322000052","019011112586793",28.82,22.00,0,332.43,353.47,23.9,21.1,0.150,158546.6,158546.6,12053,0,0,0,L,1151911521,0,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091933,690775.00
06/18/2014 07:45,0,0.791,ACTIVE,214.87,343.25,59.981,1403091903,"274151322000085","019011112586793",28.80,21.80,0,332.43,353.17,23.1,20.4,0.150,157622.3,157622.3,12027,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091935,690776.00
06/18/2014 07:45,0,0.785,ACTIVE,213.96,343.55,59.981,1403091903,"274151322000087","019011112586793",28.17,24.00,0,332.73,353.17,22.4,19.7,0.146,151338.6,151338.6,12064,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091937,690777.00
06/18/2014 07:45,0,0.770,ACTIVE,214.41,342.35,59.970,1403091903,"274151322000088","019011112586793",28.55,21.80,0,333.33,352.57,22.2,19.6,0.141,152766.1,152766.1,12059,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091939,690778.00
06/18/2014 07:45,0,0.820,ACTIVE,214.87,341.15,60.002,1403091903,"274151322000095","019011112586793",28.80,21.50,0,331.53,353.17,23.9,21.2,0.155,160737.3,160737.3,12068,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091941,690779.00
06/18/2014 07:45,0,0.539,ACTIVE,215.54,412.08,59.975,1403091903,"274151322000068","019011112586793",38.65,24.50,0,338.44,425.61,21.1,18.5,0.128,100600.9,100600.9,12455,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091942,690780.00
06/18/2014 07:45,0,0.789,ACTIVE,214.87,347.16,59.981,1403091903,"274151322000054","019011112586793",28.86,22.30,0,331.53,353.17,23.1,20.4,0.150,156150.9,156150.9,12177,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403091944,690781.00
06/18/2014 08:00,1,0.827,ACTIVE,214.3,397.18,60.03,1403092803,"040051121000097","019011112586793",26.38,19,0.168,315.52,441.50,21.7,17.4,0.021,327857.39999994,327861.29999992,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092806,690782.00
06/18/2014 08:00,1,0.913,ACTIVE,213.5,419.27,60.03,1403092803,"040051121000095","019011112586793",23.06,19,0.146,312.55,437.80,20.9,14.0,0.042,294612.89999998,294616.29999996,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092808,690783.00
06/18/2014 08:00,1,0.550,ACTIVE,214.2,427.50,60.03,1403092803,"033051125000132","019011112586793",35.05,18,0.149,317.03,440.86,19.2,14.7,0.035,268516.39999953,268519.99999953,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092810,690784.00
06/18/2014 08:00,1,0.517,ACTIVE,214.3,387.27,60.03,1403092803,"033051125000135","019011112586793",35.39,19,0.144,316.93,441.64,18.2,12.4,0.014,264310.69999987,264314.29999989,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092813,690785.00
06/18/2014 08:00,1,0.835,ACTIVE,213.9,359.89,60.03,1403092803,"040051121000116","019011112586793",26.16,17,0.169,312.01,438.76,21.7,13.8,0.085,311217.39999994,311221.29999998,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092815,690786.00
06/18/2014 08:00,1,0.841,ACTIVE,214.3,403.10,60.03,1403092803,"040051121000068","019011112586793",23.63,18,0.143,316.73,440.04,19.7,15.6,0.008,314163.50000006,314167.00000006,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092817,690787.00
06/18/2014 08:00,1,0.615,ACTIVE,214.0,402.04,60.03,1403092803,"033051125000118","019011112586793",39.51,19,0.152,316.54,442.26,24.2,12.5,0.021,342809.80000007,342814.60000007,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092819,690788.00
06/18/2014 08:00,1,0.623,ACTIVE,214.5,338.07,60.03,1403092803,"033051125000150","019011112586793",39.56,19,0.217,317.46,442.45,24.5,19.5,0.241,345721.49999962,345726.29999962,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092822,690789.00
06/18/2014 08:00,1,0.717,ACTIVE,214.0,343.87,60.03,1403092803,"040051121000185","019011112586793",25.72,18,0.140,317.12,440.38,18.3,14.1,0.116,310669.50000009,310672.90000009,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092824,690790.00
06/18/2014 08:00,1,0.765,ACTIVE,214.1,418.89,60.03,1403092803,"040051121000195","019011112586793",25.22,18,0.158,317.51,439.61,19.2,13.2,0.003,313595.90000023,313599.50000025,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092826,690791.00
06/18/2014 08:00,0,0.844,ACTIVE,214.64,343.85,59.996,1403092803,"274151322000083","019011112586793",29.14,21.80,0,332.73,352.87,24.9,22.1,0.168,158178.4,158178.4,12093,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092828,690792.00
06/18/2014 08:00,0,0.930,ACTIVE,215.32,346.86,59.986,1403092803,"274151322000076","019011112586793",29.92,22.00,0,334.24,354.37,28.2,25.3,0.186,162407.2,162407.2,12060,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092829,690793.00
06/18/2014 08:00,0,0.578,ACTIVE,214.87,415.69,59.986,1403092803,"274151322000094","019011112586793",38.94,23.30,0,337.24,430.72,22.9,20.2,0.150,102634.3,102634.3,12369,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092831,690794.00
06/18/2014 08:00,0,0.914,ACTIVE,214.64,341.75,59.959,1403092803,"274151322000052","019011112586793",28.84,21.80,0,331.83,353.77,26.7,23.9,0.168,158552.2,158552.2,12054,0,0,0,L,1151911521,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092833,690795.00
06/18/2014 08:00,0,0.871,ACTIVE,215.09,342.05,59.975,1403092803,"274151322000085","019011112586793",29.14,21.80,0,333.63,353.77,25.7,22.9,0.164,157627.6,157627.6,12028,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092835,690796.00
06/18/2014 08:00,0,0.863,ACTIVE,214.87,344.45,59.981,1403092803,"274151322000087","019011112586793",28.53,24.50,0,332.43,353.17,25.0,22.2,0.137,151343.7,151343.7,12065,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092836,690797.00
06/18/2014 08:00,0,0.871,ACTIVE,214.41,345.06,59.975,1403092803,"274151322000088","019011112586793",28.39,21.80,0,331.83,353.17,25.1,22.3,0.155,152771.2,152771.2,12060,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092838,690798.00
06/18/2014 08:00,0,0.900,ACTIVE,215.09,346.26,60.002,1403092803,"274151322000095","019011112586793",29.32,21.50,0,332.73,353.17,26.7,23.9,0.172,160742.8,160742.8,12069,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092840,690799.00
06/18/2014 08:00,0,0.602,ACTIVE,215.32,411.48,59.981,1403092803,"274151322000068","019011112586793",38.43,24.50,0,337.84,432.52,23.4,20.7,0.141,100605.7,100605.7,12456,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092841,690800.00
06/18/2014 08:00,0,0.885,ACTIVE,214.64,342.05,59.975,1403092803,"274151322000054","019011112586793",28.94,22.30,0,332.43,353.17,26.0,23.1,0.164,156156.3,156156.3,12178,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403092843,690801.00
06/18/2014 08:15,1,1.559,ACTIVE,214.0,405.38,60.00,1403093703,"040051121000097","019011112586793",27.05,19,0.255,315.21,443.48,41.9,32.7,0.087,327861.29999992,327867.99999991,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093705,690802.00
06/18/2014 08:15,1,1.655,ACTIVE,213.7,336.31,60.00,1403093703,"040051121000095","019011112586793",23.96,19,0.238,310.13,440.24,39.4,38.9,0.272,294616.29999996,294622.2,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093708,690803.00
06/18/2014 08:15,1,1.052,ACTIVE,214.0,325.22,60.03,1403093703,"033051125000132","019011112586793",35.83,18,0.228,314.14,443.69,37.5,37.7,0.288,268519.99999953,268525.99999953,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093710,690804.00
06/18/2014 08:15,1,0.987,ACTIVE,213.6,401.45,60.00,1403093703,"033051125000135","019011112586793",36.14,19,0.220,314.38,444.63,35.5,27.8,0.087,264314.29999989,264319.99999988,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093712,690805.00
06/18/2014 08:15,1,1.561,ACTIVE,213.9,371.10,60.03,1403093703,"040051121000116","019011112586793",26.91,17,0.240,312.04,441.97,41.8,42.5,0.168,311221.29999998,311227.89999994,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093714,690806.00
06/18/2014 08:15,1,1.640,ACTIVE,214.0,338.76,60.00,1403093703,"040051121000068","019011112586793",24.21,18,0.251,315.79,442.45,39.5,31.5,0.281,314167.00000006,314173.20000011,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093717,690807.00
06/18/2014 08:15,1,1.202,ACTIVE,213.6,349.32,60.03,1403093703,"033051125000118","019011112586793",39.81,19,0.315,315.32,445.16,47.6,50.0,0.384,342814.60000007,342822.40000007,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093719,690808.00
06/18/2014 08:15,1,1.199,ACTIVE,213.6,428.99,60.00,1403093703,"033051125000150","019011112586793",40.33,19,0.299,317.29,445.00,48.1,38.2,0.135,345726.29999962,345734.39999962,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093721,690809.00
06/18/2014 08:15,1,1.235,ACTIVE,213.9,363.26,60.00,1403093703,"040051121000185","019011112586793",27.34,18,0.197,314.15,442.81,33.6,32.7,0.208,310672.90000009,310678.10000009,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093723,690810.00
06/18/2014 08:15,1,1.465,ACTIVE,213.3,376.88,60.00,1403093703,"040051121000195","019011112586793",26.74,18,0.239,316.59,443.39,38.9,39.9,0.135,313599.50000025,313605.70000024,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093726,690811.00
06/18/2014 08:15,0,1.621,ACTIVE,214.64,351.97,59.959,1403093703,"274151322000083","019011112586793",29.74,22.30,0,333.33,365.49,48.8,45.2,0.354,158186.6,158186.6,12094,0,0,0,L,1151911521,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093728,690812.00
06/18/2014 08:15,0,1.840,ACTIVE,215.09,359.18,59.959,1403093703,"274151322000076","019011112586793",30.30,22.30,0,335.44,370.00,56.5,52.6,0.407,162416.7,162416.7,12061,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093729,690813.00
06/18/2014 08:15,0,1.141,ACTIVE,214.64,432.52,59.959,1403093703,"274151322000094","019011112586793",39.90,23.80,0,333.03,446.05,45.8,42.2,0.309,102641.9,102641.9,12370,0,0,0,L,1151911521,0,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093731,690814.00
06/18/2014 08:15,0,1.756,ACTIVE,214.41,357.68,59.959,1403093703,"274151322000052","019011112586793",29.66,22.30,0,333.93,367.30,52.8,49.0,0.349,158561.1,158561.1,12055,0,0,0,L,1151911521,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093733,690815.00
06/18/2014 08:15,0,1.703,ACTIVE,214.64,350.17,59.959,1403093703,"274151322000085","019011112586793",29.52,22.00,0,333.03,367.30,50.9,47.2,0.340,157636.2,157636.2,12029,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093735,690816.00
06/18/2014 08:15,0,1.646,ACTIVE,214.19,346.26,59.965,1403093703,"274151322000087","019011112586793",29.38,25.30,0,334.54,366.40,49.0,45.4,0.331,151352.0,151352.0,12066,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093736,690817.00
06/18/2014 08:15,0,1.678,ACTIVE,214.19,353.47,59.965,1403093703,"274151322000088","019011112586793",29.38,22.00,0,334.54,367.00,49.9,46.3,0.340,152779.6,152779.6,12061,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093738,690818.00
06/18/2014 08:15,0,1.729,ACTIVE,214.87,354.07,59.965,1403093703,"274151322000095","019011112586793",30.16,22.00,0,332.43,367.90,52.8,49.1,0.354,160751.8,160751.8,12070,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093740,690819.00
06/18/2014 08:15,0,1.162,ACTIVE,215.32,416.89,59.949,1403093703,"274151322000068","019011112586793",38.19,25.00,0,333.63,448.15,45.2,41.7,0.292,100613.5,100613.5,12457,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093741,690820.00
06/18/2014 08:15,0,1.666,ACTIVE,214.87,356.48,59.965,1403093703,"274151322000054","019011112586793",29.58,22.80,0,332.43,367.60,49.9,46.2,0.336,156164.9,156164.9,12179,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403093743,690821.00
06/18/2014 08:30,1,1.706,ACTIVE,215.1,414.29,60.03,1403094603,"040051121000097","019011112586793",26.85,19,0.267,305.41,447.95,45.5,35.6,0.102,327867.99999991,327877.99999991,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094605,690822.00
06/18/2014 08:30,1,1.769,ACTIVE,214.6,348.29,60.03,1403094603,"040051121000095","019011112586793",24.12,19,0.243,309.99,440.40,42.4,32.0,0.282,294622.2,294631.09999998,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094608,690823.00
06/18/2014 08:30,1,1.143,ACTIVE,214.8,381.31,60.03,1403094603,"033051125000132","019011112586793",35.53,19,0.243,315.09,443.43,40.4,31.2,0.227,268525.99999953,268534.89999953,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094610,690824.00
06/18/2014 08:30,1,1.107,ACTIVE,215.1,342.60,60.03,1403094603,"033051125000135","019011112586793",35.56,20,0.257,313.40,444.78,39.1,40.7,0.295,264319.99999988,264328.39999986,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094612,690825.00
06/18/2014 08:30,1,1.723,ACTIVE,214.4,356.09,60.03,1403094603,"040051121000116","019011112586793",26.74,18,0.285,304.80,447.16,45.8,46.1,0.305,311227.89999994,311237.69999995,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094614,690826.00
06/18/2014 08:30,1,1.763,ACTIVE,215.2,388.35,60.03,1403094603,"040051121000068","019011112586793",24.40,19,0.257,317.66,443.51,42.8,33.1,0.251,314173.20000011,314182.50000006,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094617,690827.00
06/18/2014 08:30,1,1.301,ACTIVE,214.5,337.30,60.03,1403094603,"033051125000118","019011112586793",40.17,19,0.302,304.00,449.67,52.0,42.8,0.350,342822.40000007,342833.90000007,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094619,690828.00
06/18/2014 08:30,1,1.309,ACTIVE,214.8,367.45,60.03,1403094603,"033051125000150","019011112586793",40.12,19,0.288,304.16,448.64,52.2,50.0,0.316,345734.39999962,345745.79999962,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094621,690829.00
06/18/2014 08:30,1,1.480,ACTIVE,215.0,345.71,60.00,1403094603,"040051121000185","019011112586793",27.00,19,0.253,313.94,442.84,39.7,31.6,0.271,310678.10000009,310686.20000009,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094623,690830.00
06/18/2014 08:30,1,1.657,ACTIVE,214.5,385.71,60.03,1403094603,"040051121000195","019011112586793",26.27,19,0.281,316.00,445.62,43.3,34.2,0.241,313605.70000024,313614.80000026,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094625,690831.00
06/18/2014 08:30,0,1.758,ACTIVE,216.22,353.17,59.986,1403094603,"274151322000083","019011112586793",29.74,23.00,0,334.54,376.92,52.9,49.2,0.380,158198.4,158198.4,12095,0,0,0,L,1151911521,0,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094627,690832.00
06/18/2014 08:30,0,1.955,ACTIVE,217.35,352.87,59.970,1403094603,"274151322000076","019011112586793",30.16,23.30,0,336.34,381.42,59.6,55.6,0.407,162430.2,162430.2,12062,0,0,0,L,1151911521,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094629,690833.00
06/18/2014 08:30,0,1.219,ACTIVE,216.22,425.91,59.965,1403094603,"274151322000094","019011112586793",39.32,24.50,0,396.75,452.36,48.7,45.1,0.327,102652.7,102652.7,12371,0,0,0,L,1151911521,0,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094631,690834.00
06/18/2014 08:30,0,1.832,ACTIVE,216.00,361.59,59.965,1403094603,"274151322000052","019011112586793",29.88,23.00,0,334.84,378.72,55.5,51.6,0.371,158573.6,158573.6,12056,0,0,0,L,1151911521,0,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094632,690835.00
06/18/2014 08:30,0,1.816,ACTIVE,216.45,349.26,59.944,1403094603,"274151322000085","019011112586793",29.48,22.80,0,336.04,378.12,54.2,50.4,0.362,157648.4,157648.4,12030,0,0,0,L,1151911521,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094634,690836.00
06/18/2014 08:30,0,1.785,ACTIVE,216.45,354.67,59.970,1403094603,"274151322000087","019011112586793",28.94,26.50,0,335.74,376.92,52.3,48.6,0.340,151363.7,151363.7,12067,0,0,0,L,1151911521,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094636,690837.00
06/18/2014 08:30,0,1.814,ACTIVE,216.22,353.77,59.965,1403094603,"274151322000088","019011112586793",29.16,23.00,0,335.74,378.12,53.6,49.8,0.354,152791.7,152791.7,12062,0,0,0,L,1151911521,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094638,690838.00
06/18/2014 08:30,0,1.887,ACTIVE,216.00,359.18,59.991,1403094603,"274151322000095","019011112586793",30.12,22.80,0,335.44,379.32,57.5,53.6,0.380,160764.7,160764.7,12071,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094640,690839.00
06/18/2014 08:30,0,1.217,ACTIVE,217.35,433.42,59.959,1403094603,"274151322000068","019011112586793",39.86,25.80,0,396.75,457.17,49.4,45.7,0.323,100624.3,100624.3,12458,0,0,0,L,1151911521,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094642,690840.00
06/18/2014 08:30,0,1.826,ACTIVE,216.67,353.77,59.965,1403094603,"274151322000054","019011112586793",29.62,23.50,0,334.54,379.02,54.8,51.0,0.367,156177.1,156177.1,12180,0,0,0,L,1151911521,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403094644,690841.00
06/18/2014 08:45,1,2.010,ACTIVE,214.6,337.31,60.03,1403095503,"040051121000097","019011112586793",27.21,20,0.306,303.72,449.17,54.4,63.3,0.348,327877.99999991,327888.79999992,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095506,690842.00
06/18/2014 08:45,1,2.012,ACTIVE,214.3,391.95,60.07,1403095503,"040051121000095","019011112586793",24.32,20,0.297,301.13,445.03,48.6,37.1,0.202,294631.09999998,294640.7,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095508,690843.00
06/18/2014 08:45,1,1.257,ACTIVE,214.7,379.82,60.03,1403095503,"033051125000132","019011112586793",35.99,19,0.277,307.32,447.58,45.0,45.5,0.204,268534.89999953,268544.39999953,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095511,690844.00
06/18/2014 08:45,1,1.200,ACTIVE,214.4,373.35,60.07,1403095503,"033051125000135","019011112586793",35.68,20,0.281,317.50,444.93,42.6,43.8,0.191,264328.39999986,264337.69999987,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095513,690845.00
06/18/2014 08:45,1,1.814,ACTIVE,214.0,392.93,60.03,1403095503,"040051121000116","019011112586793",26.90,18,0.282,302.30,447.87,48.5,47.0,0.310,311237.69999995,311248.19999995,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095515,690846.00
06/18/2014 08:45,1,1.811,ACTIVE,214.6,405.84,60.07,1403095503,"040051121000068","019011112586793",24.31,19,0.276,305.10,447.51,43.8,34.0,0.148,314182.50000006,314192.30000007,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095518,690847.00
06/18/2014 08:45,1,1.339,ACTIVE,214.4,424.13,60.07,1403095503,"033051125000118","019011112586793",39.15,20,0.299,303.68,450.08,52.1,50.0,0.081,342833.90000007,342845.80000007,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095520,690848.00
06/18/2014 08:45,1,1.322,ACTIVE,214.4,409.60,60.03,1403095503,"033051125000150","019011112586793",39.76,20,0.331,304.72,448.79,52.3,53.4,0.160,345745.79999962,345757.59999962,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095523,690849.00
06/18/2014 08:45,1,1.586,ACTIVE,214.4,334.43,60.03,1403095503,"040051121000185","019011112586793",26.49,19,0.241,307.01,445.81,41.8,42.6,0.305,310686.20000009,310695.30000009,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095525,690850.00
06/18/2014 08:45,1,1.695,ACTIVE,214.8,375.46,60.03,1403095503,"040051121000195","019011112586793",26.09,19,0.289,305.44,448.45,44.0,40.9,0.208,313614.80000026,313625.10000021,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095527,690851.00
06/18/2014 08:45,0,1.791,ACTIVE,216.00,356.18,60.018,1403095503,"274151322000083","019011112586793",29.52,23.50,0,337.54,377.52,53.6,49.8,0.358,158211.0,158211.0,12096,0,0,0,L,1151911521,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095529,690852.00
06/18/2014 08:45,0,1.967,ACTIVE,216.67,360.38,60.023,1403095503,"274151322000076","019011112586793",29.98,23.80,0,338.74,383.23,59.6,55.6,0.407,162444.5,162444.5,12063,0,0,0,L,1151911521,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095531,690853.00
06/18/2014 08:45,0,1.256,ACTIVE,215.54,416.89,60.002,1403095503,"274151322000094","019011112586793",38.94,25.00,0,397.05,453.26,49.1,45.4,0.331,102664.3,102664.3,12372,0,0,0,L,1151911521,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095533,690854.00
06/18/2014 08:45,0,1.863,ACTIVE,215.77,354.67,59.996,1403095503,"274151322000052","019011112586793",29.58,23.80,0,337.24,380.82,55.8,51.9,0.380,158586.9,158586.9,12057,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095534,690855.00
06/18/2014 08:45,0,1.832,ACTIVE,216.00,358.58,60.002,1403095503,"274151322000085","019011112586793",29.48,23.50,0,338.14,379.92,54.6,50.8,0.362,157661.4,157661.4,12031,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095537,690856.00
06/18/2014 08:45,0,1.789,ACTIVE,215.54,357.68,59.991,1403095503,"274151322000087","019011112586793",29.04,27.80,0,337.54,378.12,52.6,48.9,0.362,151376.3,151376.3,12068,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095538,690857.00
06/18/2014 08:45,0,1.820,ACTIVE,215.09,348.96,59.981,1403095503,"274151322000088","019011112586793",29.16,23.50,0,337.54,379.62,53.8,50.0,0.358,152804.5,152804.5,12063,0,0,0,L,1151911521,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095540,690858.00
06/18/2014 08:45,0,1.904,ACTIVE,215.77,349.26,60.023,1403095503,"274151322000095","019011112586793",29.86,23.50,0,337.54,378.72,57.6,53.6,0.389,160778.5,160778.5,12072,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095542,690859.00
06/18/2014 08:45,0,1.223,ACTIVE,216.45,428.91,59.991,1403095503,"274151322000068","019011112586793",39.80,26.00,0,401.86,458.67,49.5,45.9,0.323,100636.0,100636.0,12459,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095544,690860.00
06/18/2014 08:45,0,1.805,ACTIVE,215.54,358.28,59.986,1403095503,"274151322000054","019011112586793",29.72,24.00,0,337.24,378.42,54.3,50.5,0.376,156190.2,156190.2,12181,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403095545,690861.00
06/18/2014 09:00,1,2.983,ACTIVE,215.2,326.68,60.03,1403096403,"040051121000097","019011112586793",27.09,20,0.355,299.64,451.45,80.4,76.3,0.379,327888.79999992,327903.79999992,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096405,690862.00
06/18/2014 09:00,1,3.019,ACTIVE,214.8,340.34,60.00,1403096403,"040051121000095","019011112586793",24.47,20,0.319,296.69,448.12,73.5,68.5,0.345,294640.7,294653.09999998,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096408,690863.00
06/18/2014 09:00,1,2.062,ACTIVE,214.9,358.04,60.00,1403096403,"033051125000132","019011112586793",26.88,20,0.315,300.61,449.05,55.1,42.1,0.350,268544.39999953,268556.09999953,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096410,690864.00
06/18/2014 09:00,1,2.016,ACTIVE,215.0,374.95,60.00,1403096403,"033051125000135","019011112586793",27.21,21,0.282,300.71,451.12,54.6,60.8,0.165,264337.69999987,264349.59999991,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096412,690865.00
06/18/2014 09:00,1,2.949,ACTIVE,214.3,336.93,60.00,1403096403,"040051121000116","019011112586793",26.81,19,0.346,299.44,450.34,78.6,74.0,0.369,311248.19999995,311263.09999993,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096415,690866.00
06/18/2014 09:00,1,3.009,ACTIVE,214.4,330.41,60.00,1403096403,"040051121000068","019011112586793",24.48,20,0.323,301.76,450.34,73.3,69.1,0.346,314192.30000007,314205.60000008,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096417,690867.00
06/18/2014 09:00,1,2.287,ACTIVE,214.1,353.46,60.00,1403096403,"033051125000118","019011112586793",26.92,20,0.315,297.02,449.39,61.2,53.5,0.427,342845.80000007,342858.50000007,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096420,690868.00
06/18/2014 09:00,1,2.242,ACTIVE,214.5,393.93,60.00,1403096403,"033051125000150","019011112586793",27.02,20,0.335,298.77,448.40,60.3,64.9,0.153,345757.59999962,345770.29999962,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096422,690869.00
06/18/2014 09:00,1,2.555,ACTIVE,214.5,374.57,60.03,1403096403,"040051121000185","019011112586793",21.34,20,0.278,301.92,448.69,54.2,57.1,0.160,310695.30000009,310707.30000009,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096424,690870.00
06/18/2014 09:00,1,2.652,ACTIVE,214.0,339.42,60.00,1403096403,"040051121000195","019011112586793",26.46,20,0.308,302.13,450.55,69.8,65.8,0.332,313625.10000021,313637.70000023,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096426,690871.00
06/18/2014 09:00,0,2.721,ACTIVE,215.32,351.67,60.007,1403096403,"274151322000083","019011112586793",29.68,26.80,0,328.82,381.12,81.8,77.0,0.323,158228.5,158228.5,12097,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096428,690872.00
06/18/2014 09:00,0,2.975,ACTIVE,216.22,352.57,59.981,1403096403,"274151322000076","019011112586793",29.92,28.00,0,332.73,384.73,90.1,85.0,0.345,162464.1,162464.1,12064,0,0,0,L,1151911521,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096430,690873.00
06/18/2014 09:00,0,1.732,ACTIVE,216.00,451.46,59.981,1403096403,"274151322000094","019011112586793",40.99,26.80,0,400.36,468.29,72.6,68.1,0.517,102680.3,102680.3,12373,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096431,690874.00
06/18/2014 09:00,0,2.775,ACTIVE,215.32,346.56,59.959,1403096403,"274151322000052","019011112586793",29.52,27.30,0,329.43,382.03,82.9,78.1,0.314,158605.1,158605.1,12058,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096433,690875.00
06/18/2014 09:00,0,2.727,ACTIVE,215.54,348.66,59.981,1403096403,"274151322000085","019011112586793",29.32,26.30,0,330.93,381.73,80.9,76.2,0.305,157679.3,157679.3,12032,0,0,0,L,1151911521,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096435,690876.00
06/18/2014 09:00,0,2.652,ACTIVE,215.77,363.99,59.986,1403096403,"274151322000087","019011112586793",28.65,31.80,0,327.02,382.63,77.0,72.4,0.535,151393.4,151393.4,12069,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096437,690877.00
06/18/2014 09:00,0,2.652,ACTIVE,215.32,348.96,59.991,1403096403,"274151322000088","019011112586793",29.24,26.50,0,330.33,381.73,78.5,73.9,0.283,152822.1,152822.1,12064,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096439,690878.00
06/18/2014 09:00,0,2.770,ACTIVE,215.32,343.85,59.991,1403096403,"274151322000095","019011112586793",29.86,27.50,0,330.93,381.12,83.8,78.9,0.309,160797.4,160797.4,12073,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096440,690879.00
06/18/2014 09:00,0,1.719,ACTIVE,216.45,443.64,59.986,1403096403,"274151322000068","019011112586793",40.30,27.80,0,400.96,472.50,70.1,65.7,0.468,100651.9,100651.9,12460,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096442,690880.00
06/18/2014 09:00,0,2.619,ACTIVE,215.32,354.37,59.981,1403096403,"274151322000054","019011112586793",29.46,27.50,0,328.82,382.63,78.1,73.5,0.296,156208.1,156208.1,12182,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403096444,690881.00
06/18/2014 09:15,1,2.176,ACTIVE,215.0,436.82,60.00,1403097303,"040051121000097","019011112586793",26.91,20,0.299,300.38,451.31,58.2,51.1,0.106,327903.79999992,327918.59999993,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097305,690882.00
06/18/2014 09:15,1,2.205,ACTIVE,214.4,427.22,60.00,1403097303,"040051121000095","019011112586793",24.15,21,0.309,298.50,448.04,52.9,47.4,0.123,294653.09999998,294666.09999998,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097308,690883.00
06/18/2014 09:15,1,1.422,ACTIVE,214.4,430.38,60.00,1403097303,"033051125000132","019011112586793",35.62,21,0.308,300.86,449.01,50.4,41.8,0.118,268556.09999953,268567.89999953,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097310,690884.00
06/18/2014 09:15,1,1.407,ACTIVE,215.1,362.56,60.03,1403097303,"033051125000135","019011112586793",35.34,22,0.318,300.97,450.84,49.4,38.9,0.357,264349.59999991,264361.2999999,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097312,690885.00
06/18/2014 09:15,1,2.182,ACTIVE,214.4,346.05,60.03,1403097303,"040051121000116","019011112586793",26.76,19,0.277,297.55,450.98,58.1,44.1,0.411,311263.09999993,311277.69999995,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097314,690886.00
06/18/2014 09:15,1,2.214,ACTIVE,215.1,341.07,60.03,1403097303,"040051121000068","019011112586793",24.27,20,0.317,302.35,450.26,53.4,43.3,0.375,314205.60000008,314219.10000008,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097317,690887.00
06/18/2014 09:15,1,1.713,ACTIVE,214.6,329.11,60.03,1403097303,"033051125000118","019011112586793",31.41,21,0.298,297.81,452.05,53.5,56.2,0.364,342858.50000007,342873.00000007,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097319,690888.00
06/18/2014 09:15,1,1.736,ACTIVE,215.0,345.90,60.03,1403097303,"033051125000150","019011112586793",31.37,21,0.339,299.85,450.99,54.2,60.9,0.257,345770.29999962,345784.89999962,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097322,690889.00
06/18/2014 09:15,1,2.118,ACTIVE,215.0,416.84,60.03,1403097303,"040051121000185","019011112586793",26.67,21,0.279,301.62,450.56,56.2,41.7,0.085,310707.30000009,310719.60000009,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097324,690890.00
06/18/2014 09:15,1,2.235,ACTIVE,215.3,339.09,60.03,1403097303,"040051121000195","019011112586793",26.32,21,0.367,301.72,451.02,58.5,68.2,0.313,313637.70000023,313652.00000024,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097326,690891.00
06/18/2014 09:15,0,2.367,ACTIVE,215.77,350.47,59.975,1403097303,"274151322000083","019011112586793",29.54,26.00,0,327.02,380.52,70.8,66.4,0.504,158245.6,158245.6,12098,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097328,690892.00
06/18/2014 09:15,0,2.582,ACTIVE,216.67,358.88,59.954,1403097303,"274151322000076","019011112586793",30.12,26.80,0,330.33,384.43,78.7,74.1,0.548,162483.1,162483.1,12065,0,0,0,L,1151911521,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097330,690893.00
06/18/2014 09:15,0,1.617,ACTIVE,216.22,439.74,59.975,1403097303,"274151322000094","019011112586793",40.12,26.80,0,393.75,464.38,66.1,61.8,0.442,102695.8,102695.8,12374,0,0,0,L,1151911521,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097331,690894.00
06/18/2014 09:15,0,2.504,ACTIVE,216.00,365.80,59.965,1403097303,"274151322000052","019011112586793",29.74,26.50,0,328.22,381.12,75.3,70.8,0.517,158622.9,158622.9,12059,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097333,690895.00
06/18/2014 09:15,0,2.484,ACTIVE,216.67,352.57,59.975,1403097303,"274151322000085","019011112586793",29.80,25.80,0,330.03,382.63,75.0,70.4,0.495,157696.8,157696.8,12033,0,0,0,L,1151911521,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097335,690896.00
06/18/2014 09:15,0,2.492,ACTIVE,216.22,364.29,59.975,1403097303,"274151322000087","019011112586793",28.80,31.80,0,328.52,380.22,72.7,68.3,0.482,151410.2,151410.2,12070,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097337,690897.00
06/18/2014 09:15,0,2.545,ACTIVE,216.00,366.70,59.965,1403097303,"274151322000088","019011112586793",29.00,25.80,0,329.73,381.73,74.7,70.2,0.504,152839.3,152839.3,12065,0,0,0,L,1151911521,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097339,690898.00
06/18/2014 09:15,0,2.654,ACTIVE,215.77,350.17,59.954,1403097303,"274151322000095","019011112586793",29.88,26.30,0,329.73,381.73,80.2,75.5,0.296,160815.9,160815.9,12074,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097341,690899.00
06/18/2014 09:15,0,1.611,ACTIVE,216.67,444.85,59.986,1403097303,"274151322000068","019011112586793",40.97,28.00,0,405.17,472.50,67.2,62.9,0.455,100667.5,100667.5,12461,0,0,0,L,1151911521,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097342,690900.00
