ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2014 09:15,0,2.508,ACTIVE,215.54,354.97,59.975,1403097303,"274151322000054","019011112586793",29.54,26.80,0,328.22,381.73,75.0,70.4,0.513,156225.5,156225.5,12183,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403097344,690901.00
06/18/2014 09:30,1,3.069,ACTIVE,214.3,325.73,60.03,1403098203,"040051121000097","019011112586793",27.10,21,0.367,299.84,451.86,82.7,78.4,0.389,327918.59999993,327935.19999989,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098206,690902.00
06/18/2014 09:30,1,3.127,ACTIVE,214.7,344.65,60.03,1403098203,"040051121000095","019011112586793",24.58,22,0.334,280.27,448.33,76.5,71.5,0.354,294666.09999998,294680.7,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098208,690903.00
06/18/2014 09:30,1,2.199,ACTIVE,215.2,323.71,60.03,1403098203,"033051125000132","019011112586793",26.88,22,0.367,300.88,451.00,58.8,44.7,0.392,268567.89999953,268580.39999953,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098210,690904.00
06/18/2014 09:30,1,2.222,ACTIVE,215.6,405.01,60.03,1403098203,"033051125000135","019011112586793",26.94,22,0.315,298.77,450.92,59.5,45.4,0.331,264361.2999999,264373.69999988,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098212,690905.00
06/18/2014 09:30,1,3.328,ACTIVE,215.1,350.77,60.00,1403098203,"040051121000116","019011112586793",26.95,19,0.394,298.58,451.08,89.2,84.3,0.415,311277.69999995,311293.99999996,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098215,690906.00
06/18/2014 09:30,1,3.498,ACTIVE,215.2,336.74,60.03,1403098203,"040051121000068","019011112586793",24.63,21,0.377,302.17,450.10,85.7,81.0,0.404,314219.10000008,314234.2000001,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098217,690907.00
06/18/2014 09:30,1,2.600,ACTIVE,215.3,337.68,60.03,1403098203,"033051125000118","019011112586793",40.84,22,0.474,301.40,452.35,105.6,101.5,0.487,342873.00000007,342888.90000007,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098219,690908.00
06/18/2014 09:30,1,2.658,ACTIVE,215.7,333.36,60.03,1403098203,"033051125000150","019011112586793",40.50,22,0.479,301.40,450.24,107.1,102.7,0.494,345784.89999962,345800.79999962,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098221,690909.00
06/18/2014 09:30,1,3.350,ACTIVE,215.7,335.25,60.03,1403098203,"040051121000185","019011112586793",27.10,22,0.399,300.95,450.08,90.3,86.1,0.416,310719.60000009,310734.00000009,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098223,690910.00
06/18/2014 09:30,1,3.537,ACTIVE,215.1,321.99,60.03,1403098203,"040051121000195","019011112586793",26.66,22,0.416,301.08,451.09,93.8,89.4,0.435,313652.00000024,313668.20000023,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098226,690911.00
06/18/2014 09:30,0,3.607,ACTIVE,216.22,350.17,59.996,1403098203,"274151322000083","019011112586793",29.82,29.00,0,328.82,382.33,108.9,103.2,0.438,158265.1,158265.1,12099,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098227,690912.00
06/18/2014 09:30,0,3.922,ACTIVE,216.90,359.78,59.986,1403098203,"274151322000076","019011112586793",30.16,29.80,0,326.12,390.14,119.8,113.7,0.468,162504.5,162504.5,12066,0,0,0,L,1151911521,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098229,690913.00
06/18/2014 09:30,0,2.414,ACTIVE,216.45,437.93,59.986,1403098203,"274151322000094","019011112586793",40.77,29.80,0,403.37,469.19,99.4,94.0,0.371,102713.4,102713.4,12375,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098231,690914.00
06/18/2014 09:30,0,3.785,ACTIVE,216.45,350.17,59.975,1403098203,"274151322000052","019011112586793",29.68,28.80,0,323.41,388.94,113.7,107.8,0.433,158642.9,158642.9,12060,0,0,0,L,1151911521,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098232,690915.00
06/18/2014 09:30,0,3.791,ACTIVE,216.67,348.66,59.991,1403098203,"274151322000085","019011112586793",29.62,28.30,0,330.33,383.53,113.7,107.8,0.429,157716.5,157716.5,12034,0,0,0,L,1151911521,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098234,690916.00
06/18/2014 09:30,0,3.760,ACTIVE,216.22,355.88,60.007,1403098203,"274151322000087","019011112586793",28.88,35.20,0,330.03,381.42,110.0,104.2,0.420,151429.2,151429.2,12071,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098236,690917.00
06/18/2014 09:30,0,3.811,ACTIVE,216.00,360.99,59.981,1403098203,"274151322000088","019011112586793",29.40,28.50,0,324.32,389.54,113.3,107.4,0.424,152858.8,152858.8,12066,0,0,0,L,1151911521,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098238,690918.00
06/18/2014 09:30,0,3.986,ACTIVE,215.54,354.97,59.981,1403098203,"274151322000095","019011112586793",30.26,29.80,0,330.03,385.33,122.2,116.0,0.460,160836.9,160836.9,12075,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098240,690919.00
06/18/2014 09:30,0,2.539,ACTIVE,217.13,435.53,59.981,1403098203,"274151322000068","019011112586793",40.51,30.80,0,396.15,478.51,104.9,99.3,0.393,100685.2,100685.2,12462,0,0,0,L,1151911521,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098242,690920.00
06/18/2014 09:30,0,3.969,ACTIVE,216.22,357.98,59.986,1403098203,"274151322000054","019011112586793",29.40,29.30,0,327.62,384.13,118.2,112.2,0.446,156245.4,156245.4,12184,0,0,0,L,1151911521,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403098243,690921.00
06/18/2014 09:45,1,3.529,ACTIVE,215.3,322.48,60.00,1403099103,"040051121000097","019011112586793",26.93,22,0.421,300.02,451.75,94.5,90.4,0.436,327935.19999989,327953.69999989,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099105,690922.00
06/18/2014 09:45,1,3.501,ACTIVE,214.7,325.39,60.00,1403099103,"040051121000095","019011112586793",24.37,22,0.372,298.56,448.08,84.9,79.7,0.396,294680.7,294696.89999999,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099108,690923.00
06/18/2014 09:45,1,2.252,ACTIVE,215.1,341.32,59.96,1403099103,"033051125000132","019011112586793",35.94,22,0.354,301.02,450.90,80.5,75.9,0.380,268580.39999953,268596.09999953,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099110,690924.00
06/18/2014 09:45,1,2.255,ACTIVE,215.4,343.49,60.00,1403099103,"033051125000135","019011112586793",35.46,23,0.354,300.92,453.04,79.5,76.0,0.376,264373.69999988,264388.39999987,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099112,690925.00
06/18/2014 09:45,1,3.500,ACTIVE,215.1,328.79,60.00,1403099103,"040051121000116","019011112586793",26.85,20,0.413,300.71,451.16,93.5,88.5,0.434,311293.99999996,311311.19999995,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099114,690926.00
06/18/2014 09:45,1,3.598,ACTIVE,214.5,350.34,60.00,1403099103,"040051121000068","019011112586793",24.41,22,0.387,301.18,449.90,87.4,83.0,0.409,314234.2000001,314251.10000008,326,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099117,690927.00
06/18/2014 09:45,1,2.644,ACTIVE,215.0,353.73,60.00,1403099103,"033051125000118","019011112586793",40.36,22,0.478,301.97,452.80,106.2,102.2,0.488,342888.90000007,342909.90000007,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099119,690928.00
06/18/2014 09:45,1,2.665,ACTIVE,215.6,325.49,60.00,1403099103,"033051125000150","019011112586793",40.14,22,0.476,315.05,364.18,106.4,102.4,0.489,345800.79999962,345821.89999962,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099121,690929.00
06/18/2014 09:45,1,3.360,ACTIVE,215.3,324.41,60.00,1403099103,"040051121000185","019011112586793",26.97,22,0.400,301.76,450.33,90.1,86.1,0.415,310734.00000009,310749.90000009,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099123,690930.00
06/18/2014 09:45,1,3.578,ACTIVE,214.8,346.61,60.00,1403099103,"040051121000195","019011112586793",26.50,22,0.420,301.02,451.04,94.3,89.8,0.439,313668.20000023,313686.40000022,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099126,690931.00
06/18/2014 09:45,0,3.721,ACTIVE,215.54,342.95,59.928,1403099103,"274151322000083","019011112586793",29.40,31.00,0,328.22,381.42,110.9,105.1,0.429,158286.6,158286.6,12100,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099127,690932.00
06/18/2014 09:45,0,4.027,ACTIVE,216.45,347.46,59.938,1403099103,"274151322000076","019011112586793",30.08,31.50,0,332.13,384.43,122.8,116.6,0.477,162528.3,162528.3,12067,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099129,690933.00
06/18/2014 09:45,0,2.520,ACTIVE,216.00,426.81,59.938,1403099103,"274151322000094","019011112586793",40.02,31.50,0,399.76,467.69,102.0,96.6,0.393,102733.0,102733.0,12376,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099131,690934.00
06/18/2014 09:45,0,3.854,ACTIVE,215.54,346.86,59.938,1403099103,"274151322000052","019011112586793",29.58,31.50,0,329.73,381.42,115.4,109.5,0.442,158665.1,158665.1,12061,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099132,690935.00
06/18/2014 09:45,0,3.832,ACTIVE,215.54,348.66,59.938,1403099103,"274151322000085","019011112586793",29.08,30.00,0,331.23,384.43,113.0,107.1,0.415,157738.4,157738.4,12035,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099134,690936.00
06/18/2014 09:45,0,3.719,ACTIVE,215.77,347.16,59.954,1403099103,"274151322000087","019011112586793",28.53,38.40,0,330.03,382.03,107.4,101.7,0.415,151450.1,151450.1,12072,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099136,690937.00
06/18/2014 09:45,0,3.715,ACTIVE,215.32,347.16,59.933,1403099103,"274151322000088","019011112586793",29.24,29.50,0,330.33,381.73,110.1,104.3,0.424,152880.4,152880.4,12067,0,0,0,L,1151911521,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099138,690938.00
06/18/2014 09:45,0,3.879,ACTIVE,215.54,354.97,59.928,1403099103,"274151322000095","019011112586793",29.88,31.80,0,329.73,381.12,117.3,111.3,0.438,160860.1,160860.1,12076,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099139,690939.00
06/18/2014 09:45,0,2.496,ACTIVE,216.67,426.51,59.933,1403099103,"274151322000068","019011112586793",39.86,32.40,0,397.96,469.19,101.2,95.8,0.380,100704.8,100704.8,12463,0,0,0,L,1151911521,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099141,690940.00
06/18/2014 09:45,0,3.748,ACTIVE,215.54,346.26,59.933,1403099103,"274151322000054","019011112586793",29.32,31.30,0,330.03,383.53,111.2,105.4,0.420,156267.2,156267.2,12185,0,0,0,L,1151911521,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403099143,690941.00
06/18/2014 10:00,1,3.071,ACTIVE,215.7,350.33,60.03,1403100003,"040051121000097","019011112586793",26.90,22,0.361,300.39,450.99,82.2,77.6,0.384,327953.69999989,327973.39999994,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100005,690942.00
06/18/2014 10:00,1,3.112,ACTIVE,216.1,340.86,60.03,1403100003,"040051121000095","019011112586793",24.39,23,0.327,298.31,449.67,75.5,70.6,0.347,294696.89999999,294714.2,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100008,690943.00
06/18/2014 10:00,1,2.049,ACTIVE,216.3,326.13,60.03,1403100003,"033051125000132","019011112586793",35.50,23,0.314,299.90,450.09,72.4,67.8,0.344,268596.09999953,268612.49999953,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100010,690944.00
06/18/2014 10:00,1,2.159,ACTIVE,216.4,437.42,60.03,1403100003,"033051125000135","019011112586793",27.03,23,0.298,300.17,453.52,58.0,40.0,0.090,264388.39999987,264404.29999991,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100012,690945.00
06/18/2014 10:00,1,3.169,ACTIVE,215.9,331.38,60.03,1403100003,"040051121000116","019011112586793",26.77,20,0.370,300.41,450.73,84.4,79.5,0.392,311311.19999995,311330.59999993,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100015,690946.00
06/18/2014 10:00,1,3.201,ACTIVE,216.1,332.08,60.03,1403100003,"040051121000068","019011112586793",24.33,22,0.340,301.41,450.17,77.5,73.3,0.365,314251.10000008,314268.90000009,328,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100017,690947.00
06/18/2014 10:00,1,2.327,ACTIVE,215.6,347.10,60.00,1403100003,"033051125000118","019011112586793",40.33,23,0.415,300.62,451.60,93.4,89.3,0.437,342909.90000007,342931.90000007,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100019,690948.00
06/18/2014 10:00,1,2.316,ACTIVE,216.0,353.17,60.03,1403100003,"033051125000150","019011112586793",40.46,23,0.415,314.81,369.05,93.2,89.6,0.429,345821.89999962,345843.99999962,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100021,690949.00
06/18/2014 10:00,1,3.012,ACTIVE,216.0,344.79,60.03,1403100003,"040051121000185","019011112586793",26.76,23,0.352,300.81,451.08,80.2,75.8,0.377,310749.90000009,310767.80000009,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100023,690950.00
06/18/2014 10:00,1,3.193,ACTIVE,216.2,350.06,60.00,1403100003,"040051121000195","019011112586793",26.30,23,0.368,301.53,451.29,83.6,79.1,0.393,313686.40000022,313705.70000023,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100026,690951.00
06/18/2014 10:00,0,3.322,ACTIVE,216.22,354.97,59.981,1403100003,"274151322000083","019011112586793",29.40,31.30,0,328.22,381.42,98.9,93.5,0.389,158309.2,158309.2,12101,0,0,0,L,1151911521,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100027,690952.00
06/18/2014 10:00,0,3.578,ACTIVE,217.13,351.67,59.981,1403100003,"274151322000076","019011112586793",30.14,31.80,0,329.73,385.03,109.2,103.5,0.420,162553.1,162553.1,12068,0,0,0,L,1151911521,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100029,690953.00
06/18/2014 10:00,0,2.238,ACTIVE,216.45,437.63,59.975,1403100003,"274151322000094","019011112586793",40.55,31.80,0,399.76,463.48,92.2,87.0,0.354,102753.5,102753.5,12377,0,0,0,L,1151911521,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100031,690954.00
06/18/2014 10:00,0,3.471,ACTIVE,216.45,347.76,59.986,1403100003,"274151322000052","019011112586793",29.70,32.00,0,329.73,383.83,104.3,98.7,0.398,158688.3,158688.3,12062,0,0,0,L,1151911521,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100032,690955.00
06/18/2014 10:00,0,3.494,ACTIVE,216.67,350.17,59.975,1403100003,"274151322000085","019011112586793",29.58,30.80,0,329.13,385.03,104.7,99.1,0.393,157761.3,157761.3,12036,0,0,0,L,1151911521,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100034,690956.00
06/18/2014 10:00,0,3.486,ACTIVE,215.77,354.97,59.986,1403100003,"274151322000087","019011112586793",28.61,39.50,0,328.82,382.93,101.0,95.5,0.384,151472.0,151472.0,12073,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100036,690957.00
06/18/2014 10:00,0,3.527,ACTIVE,216.00,356.18,59.975,1403100003,"274151322000088","019011112586793",29.12,30.50,0,330.03,384.43,104.0,98.5,0.389,152903.0,152903.0,12068,0,0,0,L,1151911521,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100038,690958.00
06/18/2014 10:00,0,3.666,ACTIVE,215.77,360.38,59.959,1403100003,"274151322000095","019011112586793",29.88,32.60,0,329.43,382.03,110.8,105.0,0.411,160884.3,160884.3,12077,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100040,690959.00
06/18/2014 10:00,0,2.316,ACTIVE,216.90,429.52,59.970,1403100003,"274151322000068","019011112586793",40.26,33.00,0,399.46,463.78,94.4,89.2,0.349,100725.4,100725.4,12464,0,0,0,L,1151911521,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100042,690960.00
06/18/2014 10:00,0,3.531,ACTIVE,216.45,352.57,59.981,1403100003,"274151322000054","019011112586793",29.38,32.00,0,329.73,383.23,105.0,99.4,0.398,156290.1,156290.1,12186,0,0,0,L,1151911521,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100043,690961.00
06/18/2014 10:15,1,5.360,ACTIVE,217.1,362.18,60.00,1403100903,"040051121000097","019011112586793",26.63,23,0.633,316.54,374.72,142.0,137.2,0.633,327973.39999994,327999.39999994,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100905,690962.00
06/18/2014 10:15,1,5.400,ACTIVE,216.5,324.38,60.00,1403100903,"040051121000095","019011112586793",23.66,24,0.566,317.41,369.90,127.1,121.9,0.568,294714.2,294737.59999998,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100908,690963.00
06/18/2014 10:15,1,3.497,ACTIVE,216.5,356.66,60.00,1403100903,"033051125000132","019011112586793",35.08,24,0.543,303.49,449.93,122.1,117.2,0.552,268612.49999953,268634.89999953,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100910,690964.00
06/18/2014 10:15,1,3.427,ACTIVE,216.5,324.72,60.00,1403100903,"033051125000135","019011112586793",35.20,25,0.537,302.29,453.20,120.0,116.0,0.542,264404.29999991,264425.9999999,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100912,690965.00
06/18/2014 10:15,1,5.365,ACTIVE,216.3,336.03,60.00,1403100903,"040051121000116","019011112586793",26.35,22,0.629,316.54,374.32,140.6,135.2,0.630,311330.59999993,311356.39999994,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100915,690966.00
06/18/2014 10:15,1,5.464,ACTIVE,217.0,325.77,60.00,1403100903,"040051121000068","019011112586793",23.93,23,0.580,317.10,370.56,130.1,125.4,0.584,314268.90000009,314292.80000007,330,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100917,690967.00
06/18/2014 10:15,1,3.989,ACTIVE,216.4,321.94,60.00,1403100903,"033051125000118","019011112586793",40.08,24,0.713,314.24,381.44,159.1,153.8,0.707,342931.90000007,342961.30000007,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100919,690968.00
06/18/2014 10:15,1,3.986,ACTIVE,217.0,343.65,60.00,1403100903,"033051125000150","019011112586793",40.24,24,0.715,314.91,379.54,159.6,154.4,0.709,345843.99999962,345873.49999962,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100921,690969.00
06/18/2014 10:15,1,5.271,ACTIVE,216.9,329.66,60.00,1403100903,"040051121000185","019011112586793",26.62,24,0.623,317.64,372.95,139.6,134.4,0.623,310767.80000009,310793.00000009,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100924,690970.00
06/18/2014 10:15,1,5.453,ACTIVE,216.0,322.05,60.00,1403100903,"040051121000195","019011112586793",26.31,24,0.636,316.32,374.17,142.8,136.8,0.640,313705.70000023,313731.70000023,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100926,690971.00
06/18/2014 10:15,0,5.508,ACTIVE,216.67,348.36,59.959,1403100903,"274151322000083","019011112586793",29.14,34.00,0,333.03,384.43,162.5,154.9,0.645,158339.4,158339.4,12102,0,0,0,L,1151911521,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100928,690972.00
06/18/2014 10:15,0,5.912,ACTIVE,217.80,364.59,59.970,1403100903,"274151322000076","019011112586793",29.36,35.80,0,338.44,388.64,175.8,167.7,0.681,162586.1,162586.1,12069,0,0,0,L,1151911521,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100929,690973.00
06/18/2014 10:15,0,3.750,ACTIVE,216.67,435.23,59.970,1403100903,"274151322000094","019011112586793",39.28,35.00,0,401.56,462.28,148.8,141.7,0.570,102781.2,102781.2,12378,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100931,690974.00
06/18/2014 10:15,0,5.555,ACTIVE,216.90,351.97,59.959,1403100903,"274151322000052","019011112586793",29.08,34.80,0,333.63,385.33,163.5,155.9,0.632,158719.3,158719.3,12063,0,0,0,L,1151911521,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100933,690975.00
06/18/2014 10:15,0,5.562,ACTIVE,217.35,353.47,59.959,1403100903,"274151322000085","019011112586793",28.84,33.50,0,336.34,386.53,162.4,154.9,0.614,157792.1,157792.1,12037,0,0,0,L,1151911521,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100935,690976.00
06/18/2014 10:15,0,5.475,ACTIVE,216.22,349.86,59.959,1403100903,"274151322000087","019011112586793",27.85,44.30,0,324.92,384.13,154.3,147.1,0.592,151501.4,151501.4,12074,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100936,690977.00
06/18/2014 10:15,0,5.480,ACTIVE,216.67,367.30,59.959,1403100903,"274151322000088","019011112586793",28.73,33.30,0,325.52,386.83,159.4,151.9,0.597,152933.4,152933.4,12069,0,0,0,L,1151911521,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100938,690978.00
06/18/2014 10:15,0,5.721,ACTIVE,216.45,351.07,59.938,1403100903,"274151322000095","019011112586793",29.40,35.20,0,325.52,387.14,170.2,162.4,0.636,160916.8,160916.8,12078,0,0,0,L,1151911521,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100940,690979.00
06/18/2014 10:15,0,3.676,ACTIVE,217.13,438.53,59.954,1403100903,"274151322000068","019011112586793",39.50,36.50,0,402.77,463.18,148.1,141.0,0.561,100753.3,100753.3,12465,0,0,0,L,1151911521,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100941,690980.00
06/18/2014 10:15,0,5.516,ACTIVE,216.67,365.19,59.959,1403100903,"274151322000054","019011112586793",28.86,35.00,0,324.62,386.53,161.3,153.8,0.614,156320.9,156320.9,12187,0,0,0,L,1151911521,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403100943,690981.00
06/18/2014 10:30,1,5.443,ACTIVE,216.0,346.97,60.03,1403101803,"040051121000097","019011112586793",26.65,24,0.648,298.64,450.65,144.4,139.2,0.646,327999.39999994,328029.59999993,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101805,690982.00
06/18/2014 10:30,1,5.502,ACTIVE,215.4,322.33,60.00,1403101803,"040051121000095","019011112586793",23.61,25,0.577,296.27,448.39,129.3,124.1,0.582,294737.59999998,294764.59999998,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101808,690983.00
06/18/2014 10:30,1,3.520,ACTIVE,215.6,328.06,60.00,1403101803,"033051125000132","019011112586793",35.20,25,0.549,301.22,449.72,123.3,118.0,0.557,268634.89999953,268660.59999953,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101810,690984.00
06/18/2014 10:30,1,3.476,ACTIVE,215.9,329.94,60.00,1403101803,"033051125000135","019011112586793",35.01,26,0.544,299.74,452.52,121.1,116.9,0.548,264425.9999999,264451.4999999,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101812,690985.00
06/18/2014 10:30,1,5.411,ACTIVE,214.8,340.37,60.00,1403101803,"040051121000116","019011112586793",26.37,23,0.639,297.24,450.36,142.0,136.6,0.639,311356.39999994,311386.29999998,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101815,690986.00
06/18/2014 10:30,1,5.511,ACTIVE,215.5,357.25,60.00,1403101803,"040051121000068","019011112586793",23.89,24,0.586,299.84,450.11,131.0,125.4,0.592,314292.80000007,314320.30000007,332,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101817,690987.00
06/18/2014 10:30,1,4.049,ACTIVE,215.4,361.24,60.03,1403101803,"033051125000118","019011112586793",39.93,25,0.725,301.91,379.69,160.8,155.3,0.719,342961.30000007,342995.00000007,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101819,690988.00
06/18/2014 10:30,1,4.047,ACTIVE,215.8,334.62,60.00,1403101803,"033051125000150","019011112586793",40.00,25,0.726,302.90,380.35,161.1,156.0,0.720,345873.49999962,345907.29999962,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101821,690989.00
06/18/2014 10:30,1,5.392,ACTIVE,215.6,366.42,60.00,1403101803,"040051121000185","019011112586793",26.18,25,0.629,298.83,451.52,140.5,135.2,0.633,310793.00000009,310822.40000009,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101824,690990.00
06/18/2014 10:30,1,5.407,ACTIVE,215.4,350.02,60.00,1403101803,"040051121000195","019011112586793",26.11,25,0.630,299.03,451.03,140.5,135.2,0.631,313731.70000023,313761.70000023,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101826,690991.00
06/18/2014 10:30,0,5.391,ACTIVE,216.45,347.46,59.954,1403101803,"274151322000083","019011112586793",29.08,36.30,0,322.51,395.85,158.8,151.4,0.628,158373.9,158373.9,12103,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101827,690992.00
06/18/2014 10:30,0,5.707,ACTIVE,217.35,352.87,59.944,1403101803,"274151322000076","019011112586793",29.26,37.50,0,325.82,392.55,168.9,161.1,0.658,162623.5,162623.5,12070,0,0,0,L,1151911521,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101829,690993.00
06/18/2014 10:30,0,3.531,ACTIVE,216.67,429.82,59.965,1403101803,"274151322000094","019011112586793",39.38,35.80,0,398.26,478.81,141.6,134.7,0.544,102813.0,102813.0,12379,0,0,0,L,1151911521,0,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101831,690994.00
06/18/2014 10:30,0,5.195,ACTIVE,216.45,368.20,59.933,1403101803,"274151322000052","019011112586793",29.12,37.00,0,323.72,386.53,153.0,145.8,0.588,158754.4,158754.4,12064,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101833,690995.00
06/18/2014 10:30,0,5.180,ACTIVE,216.45,356.18,59.949,1403101803,"274151322000085","019011112586793",28.73,35.20,0,319.51,401.56,150.6,143.5,0.575,157827.0,157827.0,12038,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101834,690996.00
06/18/2014 10:30,0,5.096,ACTIVE,216.45,351.37,59.944,1403101803,"274151322000087","019011112586793",27.77,47.00,0,315.30,396.75,143.2,136.3,0.548,151534.5,151534.5,12075,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101836,690997.00
06/18/2014 10:30,0,5.209,ACTIVE,216.67,351.07,59.949,1403101803,"274151322000088","019011112586793",28.51,35.00,0,330.33,386.23,150.4,143.2,0.566,152967.8,152967.8,12070,0,0,0,L,1151911521,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101838,690998.00
06/18/2014 10:30,0,5.471,ACTIVE,216.45,352.57,59.959,1403101803,"274151322000095","019011112586793",29.44,37.00,0,320.41,408.78,163.1,155.5,0.614,160953.7,160953.7,12079,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101840,690999.00
06/18/2014 10:30,0,3.578,ACTIVE,217.58,438.53,59.949,1403101803,"274151322000068","019011112586793",39.56,38.40,0,393.15,459.87,142.8,136.0,0.544,100785.0,100785.0,12466,0,0,0,L,1151911521,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101842,691000.00
06/18/2014 10:30,0,5.518,ACTIVE,216.90,356.78,59.944,1403101803,"274151322000054","019011112586793",28.45,36.50,0,327.32,386.83,158.8,151.4,0.605,156355.7,156355.7,12188,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403101843,691001.00
06/18/2014 10:45,1,4.749,ACTIVE,215.5,339.17,60.03,1403102703,"040051121000097","019011112586793",26.52,25,0.560,314.91,377.74,125.3,120.2,0.566,328029.59999993,328062.79999992,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102706,691002.00
06/18/2014 10:45,1,4.802,ACTIVE,215.8,324.97,60.00,1403102703,"040051121000095","019011112586793",23.71,26,0.503,315.21,371.88,113.3,108.2,0.513,294764.59999998,294794.2,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102708,691003.00
06/18/2014 10:45,1,3.138,ACTIVE,216.1,338.22,60.03,1403102703,"033051125000132","019011112586793",34.82,26,0.480,316.72,369.69,108.7,103.5,0.497,268660.59999953,268688.89999953,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102710,691004.00
06/18/2014 10:45,1,3.155,ACTIVE,216.6,349.49,60.03,1403102703,"033051125000135","019011112586793",34.56,26,0.484,316.45,370.79,108.5,104.4,0.495,264451.4999999,264479.4999999,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102712,691005.00
06/18/2014 10:45,1,5.028,ACTIVE,215.2,323.14,60.00,1403102703,"040051121000116","019011112586793",26.26,23,0.588,314.58,375.16,131.3,125.9,0.593,311386.29999998,311418.89999994,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102715,691006.00
06/18/2014 10:45,1,5.293,ACTIVE,215.9,337.88,60.00,1403102703,"040051121000068","019011112586793",23.74,25,0.557,316.22,372.58,125.0,119.7,0.567,314320.30000007,314350.30000007,334,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102717,691007.00
06/18/2014 10:45,1,3.944,ACTIVE,216.5,328.62,60.03,1403102703,"033051125000118","019011112586793",39.97,26,0.705,312.96,381.85,156.8,151.7,0.700,342995.00000007,343031.90000007,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102719,691008.00
06/18/2014 10:45,1,3.939,ACTIVE,216.1,334.05,60.00,1403102703,"033051125000150","019011112586793",39.88,26,0.703,313.43,382.71,156.3,150.9,0.698,345907.29999962,345944.19999962,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102721,691009.00
06/18/2014 10:45,1,5.254,ACTIVE,216.5,352.48,60.03,1403102703,"040051121000185","019011112586793",26.12,26,0.608,315.81,376.16,136.5,131.2,0.615,310822.40000009,310854.70000009,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102724,691010.00
06/18/2014 10:45,1,5.357,ACTIVE,215.7,343.60,60.03,1403102703,"040051121000195","019011112586793",26.13,26,0.622,315.08,376.92,139.3,133.3,0.624,313761.70000023,313794.60000021,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102726,691011.00
06/18/2014 10:45,0,5.525,ACTIVE,218.48,354.97,59.965,1403102703,"274151322000083","019011112586793",28.73,38.20,0,332.73,390.74,160.7,153.2,0.645,158411.5,158411.5,12104,0,0,0,L,1151911521,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102728,691012.00
06/18/2014 10:45,0,5.895,ACTIVE,218.93,358.58,59.970,1403102703,"274151322000076","019011112586793",29.22,39.00,0,338.14,394.95,174.4,166.4,0.667,162664.3,162664.3,12071,0,0,0,L,1151911521,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102729,691013.00
06/18/2014 10:45,0,3.717,ACTIVE,218.03,432.82,59.970,1403102703,"274151322000094","019011112586793",39.16,37.80,0,400.36,460.17,147.2,140.2,0.561,102847.7,102847.7,12380,0,0,0,L,1151911521,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102731,691014.00
06/18/2014 10:45,0,5.535,ACTIVE,217.80,355.88,59.975,1403102703,"274151322000052","019011112586793",28.78,38.60,0,333.63,391.64,161.3,153.7,0.614,158792.7,158792.7,12065,0,0,0,L,1151911521,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102733,691015.00
06/18/2014 10:45,0,5.486,ACTIVE,217.80,354.97,59.975,1403102703,"274151322000085","019011112586793",28.73,36.80,0,337.24,391.64,159.4,152.0,0.597,157865.1,157865.1,12039,0,0,0,L,1151911521,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102735,691016.00
06/18/2014 10:45,0,5.428,ACTIVE,217.80,356.48,59.965,1403102703,"274151322000087","019011112586793",27.41,50.80,0,333.93,389.84,150.7,143.5,0.575,151570.6,151570.6,12076,0,0,0,L,1151911521,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102737,691017.00
06/18/2014 10:45,0,5.477,ACTIVE,217.58,366.70,60.002,1403102703,"274151322000088","019011112586793",28.35,36.80,0,333.93,391.94,157.1,149.7,0.588,153005.3,153005.3,12071,0,0,0,L,1151911521,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102738,691018.00
06/18/2014 10:45,0,5.641,ACTIVE,217.35,350.77,59.970,1403102703,"274151322000095","019011112586793",29.38,38.80,0,332.43,394.35,167.6,159.9,0.623,160993.9,160993.9,12080,0,0,0,L,1151911521,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102740,691019.00
06/18/2014 10:45,0,3.645,ACTIVE,219.16,431.02,59.981,1403102703,"274151322000068","019011112586793",39.36,38.80,0,400.66,460.78,144.5,137.5,0.535,100819.6,100819.6,12467,0,0,0,L,1151911521,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102742,691020.00
06/18/2014 10:45,0,5.518,ACTIVE,218.48,363.39,59.986,1403102703,"274151322000054","019011112586793",28.49,38.40,0,333.03,392.25,159.1,151.6,0.601,156393.6,156393.6,12189,0,0,0,L,1151911521,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403102743,691021.00
06/18/2014 11:00,1,5.656,ACTIVE,217.2,336.81,60.03,1403103603,"040051121000097","019011112586793",26.37,26,0.662,315.66,379.43,148.4,142.9,0.658,328062.79999992,328098.49999991,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103606,691022.00
06/18/2014 11:00,1,5.707,ACTIVE,216.9,365.24,60.00,1403103603,"040051121000095","019011112586793",23.59,27,0.596,313.30,374.06,134.0,128.0,0.599,294794.2,294826.00000001,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103608,691023.00
06/18/2014 11:00,1,3.746,ACTIVE,217.4,360.53,60.03,1403103603,"033051125000132","019011112586793",34.73,27,0.573,316.96,371.91,129.4,124.2,0.576,268688.89999953,268719.19999953,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103610,691024.00
06/18/2014 11:00,1,3.690,ACTIVE,217.8,330.79,60.03,1403103603,"033051125000135","019011112586793",34.72,27,0.567,317.65,372.88,127.5,123.0,0.575,264479.4999999,264509.79999991,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103613,691025.00
06/18/2014 11:00,1,5.777,ACTIVE,216.9,357.58,60.03,1403103603,"040051121000116","019011112586793",26.09,24,0.667,316.39,377.68,150.0,144.1,0.668,311418.89999994,311454.09999993,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103615,691026.00
06/18/2014 11:00,1,5.937,ACTIVE,216.8,328.11,60.03,1403103603,"040051121000068","019011112586793",23.44,26,0.616,317.38,374.68,138.5,133.0,0.619,314350.30000007,314382.70000011,336,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103618,691027.00
06/18/2014 11:00,1,4.241,ACTIVE,217.7,335.29,60.03,1403103603,"033051125000118","019011112586793",40.06,26,0.756,314.45,384.44,169.1,163.4,0.752,343031.90000007,343071.90000007,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103620,691028.00
06/18/2014 11:00,1,4.248,ACTIVE,217.8,328.99,60.03,1403103603,"033051125000150","019011112586793",39.77,26,0.753,314.65,385.47,168.1,162.8,0.745,345944.19999962,345984.09999962,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103622,691029.00
06/18/2014 11:00,1,5.804,ACTIVE,217.7,369.20,60.03,1403103603,"040051121000185","019011112586793",25.97,27,0.667,317.00,378.45,150.0,144.3,0.667,310854.70000009,310890.00000009,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103624,691030.00
06/18/2014 11:00,1,5.865,ACTIVE,217.3,351.96,60.03,1403103603,"040051121000195","019011112586793",25.98,27,0.673,316.08,379.38,151.6,145.4,0.672,313794.60000021,313830.20000023,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103627,691031.00
06/18/2014 11:00,0,5.914,ACTIVE,218.03,354.97,59.981,1403103603,"274151322000083","019011112586793",28.86,39.50,0,334.24,392.55,172.8,164.9,0.689,158452.2,158452.2,12105,0,0,0,L,1151911521,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103628,691032.00
06/18/2014 11:00,0,6.307,ACTIVE,219.16,374.21,59.986,1403103603,"274151322000076","019011112586793",29.10,40.80,0,336.34,395.55,185.7,177.3,0.707,162708.5,162708.5,12072,0,0,0,L,1151911521,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103630,691033.00
06/18/2014 11:00,0,3.936,ACTIVE,218.48,424.41,59.981,1403103603,"274151322000094","019011112586793",39.48,38.00,0,399.76,460.17,158.2,150.8,0.601,102885.3,102885.3,12381,0,0,0,L,1151911521,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103632,691034.00
06/18/2014 11:00,0,5.900,ACTIVE,218.71,360.08,59.986,1403103603,"274151322000052","019011112586793",28.92,39.80,0,337.84,392.85,172.6,164.7,0.658,158834.1,158834.1,12066,0,0,0,L,1151911521,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103633,691035.00
06/18/2014 11:00,0,5.936,ACTIVE,218.71,354.37,59.986,1403103603,"274151322000085","019011112586793",28.59,38.20,0,337.54,392.85,171.7,163.8,0.645,157906.4,157906.4,12040,0,0,0,L,1151911521,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103635,691036.00
06/18/2014 11:00,0,5.855,ACTIVE,218.71,355.58,60.012,1403103603,"274151322000087","019011112586793",27.33,54.30,0,337.84,390.74,162.1,154.5,0.605,151609.5,151609.5,12077,0,0,0,L,1151911521,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103637,691037.00
06/18/2014 11:00,0,5.857,ACTIVE,218.48,358.28,60.012,1403103603,"274151322000088","019011112586793",28.45,38.20,0,337.54,392.25,168.7,160.9,0.628,153045.9,153045.9,12072,0,0,0,L,1151911521,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103639,691038.00
06/18/2014 11:00,0,6.176,ACTIVE,218.48,352.27,60.007,1403103603,"274151322000095","019011112586793",28.80,40.00,0,338.14,394.95,180.1,171.9,0.658,161037.4,161037.4,12081,0,0,0,L,1151911521,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103640,691039.00
06/18/2014 11:00,0,3.852,ACTIVE,219.16,431.62,59.981,1403103603,"274151322000068","019011112586793",39.90,40.60,0,398.56,464.98,154.3,147.0,0.592,100857.3,100857.3,12468,0,0,0,L,1151911521,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103642,691040.00
06/18/2014 11:00,0,5.912,ACTIVE,218.48,353.47,59.986,1403103603,"274151322000054","019011112586793",28.43,40.60,0,337.54,394.05,170.2,162.3,0.641,156434.7,156434.7,12190,0,0,0,L,1151911521,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403103644,691041.00
06/18/2014 11:15,1,6.131,ACTIVE,217.8,343.21,60.03,1403104503,"040051121000097","019011112586793",26.33,26,0.714,316.47,381.37,160.6,154.7,0.710,328098.49999991,328135.29999992,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104506,691042.00
06/18/2014 11:15,1,6.106,ACTIVE,217.1,355.85,60.03,1403104503,"040051121000095","019011112586793",23.25,27,0.630,316.87,375.02,141.3,135.9,0.630,294826.00000001,294858.89999999,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104508,691043.00
06/18/2014 11:15,1,3.937,ACTIVE,217.1,331.58,60.03,1403104503,"033051125000132","019011112586793",34.57,27,0.600,317.96,373.55,135.4,129.5,0.605,268719.19999953,268750.39999953,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104510,691044.00
06/18/2014 11:15,1,3.842,ACTIVE,217.5,365.10,60.03,1403104503,"033051125000135","019011112586793",34.58,28,0.592,317.39,373.96,132.2,128.2,0.590,264509.79999991,264540.79999991,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104512,691045.00
