ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2014 11:15,1,5.918,ACTIVE,216.4,353.50,60.03,1403104503,"040051121000116","019011112586793",26.10,24,0.688,315.66,378.87,153.7,147.7,0.685,311454.09999993,311490.39999994,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104515,691046.00
06/18/2014 11:15,1,6.037,ACTIVE,217.2,322.81,60.00,1403104503,"040051121000068","019011112586793",23.37,26,0.624,317.79,375.99,140.3,134.7,0.632,314382.70000011,314415.9000001,338,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104517,691047.00
06/18/2014 11:15,1,4.376,ACTIVE,216.7,369.84,60.03,1403104503,"033051125000118","019011112586793",39.85,27,0.777,314.57,386.35,173.5,167.4,0.767,343071.90000007,343113.00000007,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104519,691048.00
06/18/2014 11:15,1,4.389,ACTIVE,217.1,365.32,60.03,1403104503,"033051125000150","019011112586793",39.76,27,0.778,314.78,385.98,173.6,167.7,0.772,345984.09999962,346025.09999962,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104521,691049.00
06/18/2014 11:15,1,5.904,ACTIVE,216.9,346.66,60.03,1403104503,"040051121000185","019011112586793",25.91,27,0.680,317.21,379.61,152.2,146.7,0.678,310890.00000009,310926.30000009,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104523,691050.00
06/18/2014 11:15,1,5.934,ACTIVE,216.2,358.50,60.03,1403104503,"040051121000195","019011112586793",25.90,27,0.682,316.43,380.61,152.9,146.6,0.684,313830.20000023,313866.90000022,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104526,691051.00
06/18/2014 11:15,0,6.100,ACTIVE,218.26,354.67,59.970,1403104503,"274151322000083","019011112586793",28.43,41.00,0,337.54,393.45,175.5,167.5,0.698,158494.1,158494.1,12106,0,0,0,L,1151911521,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104527,691052.00
06/18/2014 11:15,0,6.547,ACTIVE,218.93,363.39,59.991,1403104503,"274151322000076","019011112586793",28.88,41.50,0,336.94,396.45,191.3,182.8,0.734,162753.8,162753.8,12073,0,0,0,L,1151911521,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104529,691053.00
06/18/2014 11:15,0,4.102,ACTIVE,218.48,440.34,59.965,1403104503,"274151322000094","019011112586793",39.62,39.00,0,396.15,462.28,164.1,156.4,0.628,102924.0,102924.0,12382,0,0,0,L,1151911521,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104531,691054.00
06/18/2014 11:15,0,6.242,ACTIVE,218.71,352.57,59.965,1403104503,"274151322000052","019011112586793",28.45,40.80,0,337.54,394.65,179.7,171.5,0.681,158876.7,158876.7,12067,0,0,0,L,1151911521,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104533,691055.00
06/18/2014 11:15,0,6.199,ACTIVE,218.71,360.08,59.959,1403104503,"274151322000085","019011112586793",28.27,39.50,0,336.64,394.05,177.4,169.3,0.667,157948.7,157948.7,12041,0,0,0,L,1151911521,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104535,691056.00
06/18/2014 11:15,0,6.111,ACTIVE,218.26,357.38,59.965,1403104503,"274151322000087","019011112586793",27.06,57.00,0,337.54,391.64,167.4,159.7,0.636,151649.4,151649.4,12078,0,0,0,L,1151911521,0,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104537,691057.00
06/18/2014 11:15,0,6.184,ACTIVE,217.80,365.49,59.986,1403104503,"274151322000088","019011112586793",28.13,39.50,0,337.24,393.75,176.1,168.0,0.658,153087.6,153087.6,12073,0,0,0,L,1151911521,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104538,691058.00
06/18/2014 11:15,0,6.490,ACTIVE,217.80,370.30,59.970,1403104503,"274151322000095","019011112586793",28.75,41.30,0,337.84,396.45,188.7,180.2,0.703,161082.1,161082.1,12082,0,0,0,L,1151911521,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104540,691059.00
06/18/2014 11:15,0,4.238,ACTIVE,218.93,419.60,59.959,1403104503,"274151322000068","019011112586793",38.43,41.30,0,394.95,464.08,164.9,157.2,0.619,100896.0,100896.0,12469,0,0,0,L,1151911521,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104542,691060.00
06/18/2014 11:15,0,6.266,ACTIVE,218.26,353.47,59.959,1403104503,"274151322000054","019011112586793",28.63,41.00,0,337.84,394.65,181.6,173.3,0.681,156476.8,156476.8,12191,0,0,0,L,1151911521,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403104544,691061.00
06/18/2014 11:30,1,5.176,ALERT,217.1,338.98,60.07,1403105404,"040051121000097","019011112586793",26.22,27,0.600,316.05,385.02,135.0,129.6,0.605,328135.29999992,328174.29999992,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403105407,691062.00
06/18/2014 11:30,1,5.502,ACTIVE,217.0,361.77,60.07,1403105404,"040051121000095","019011112586793",23.34,28,0.567,316.54,378.27,127.8,122.3,0.570,294858.89999999,294893.50000001,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105409,691063.00
06/18/2014 11:30,1,3.653,ACTIVE,217.1,337.13,60.03,1403105404,"033051125000132","019011112586793",34.48,28,0.553,318.45,376.32,125.3,119.3,0.562,268750.39999953,268783.69999953,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105411,691064.00
06/18/2014 11:30,1,3.733,ACTIVE,218.1,332.88,60.07,1403105404,"033051125000135","019011112586793",34.39,28,0.570,317.73,385.71,127.7,123.2,0.573,264540.79999991,264573.69999989,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105414,691065.00
06/18/2014 11:30,1,5.968,ACTIVE,216.7,323.09,60.07,1403105404,"040051121000116","019011112586793",26.15,25,0.693,316.42,382.49,155.3,148.9,0.692,311490.39999994,311528.89999994,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105416,691066.00
06/18/2014 11:30,1,6.269,ACTIVE,217.2,322.82,60.07,1403105404,"040051121000068","019011112586793",23.26,27,0.645,316.80,379.41,145.1,139.0,0.648,314415.9000001,314451.10000009,340,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105418,691067.00
06/18/2014 11:30,1,4.516,ACTIVE,216.9,367.92,60.03,1403105404,"033051125000118","019011112586793",39.64,28,0.797,313.77,390.77,178.1,171.6,0.787,343113.00000007,343156.70000007,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105420,691068.00
06/18/2014 11:30,1,4.475,ACTIVE,217.6,327.73,60.07,1403105404,"033051125000150","019011112586793",39.62,28,0.789,314.32,390.96,176.4,170.2,0.780,346025.09999962,346068.89999962,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105422,691069.00
06/18/2014 11:30,1,6.076,ACTIVE,217.7,335.05,60.03,1403105404,"040051121000185","019011112586793",25.67,28,0.692,316.47,384.82,155.2,149.6,0.688,310926.30000009,310965.00000009,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105425,691070.00
06/18/2014 11:30,1,5.970,ACTIVE,217.2,346.42,60.07,1403105404,"040051121000195","019011112586793",25.67,28,0.676,316.47,384.51,152.5,145.9,0.677,313866.90000022,313905.90000022,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105427,691071.00
06/18/2014 11:30,0,6.055,ACTIVE,218.26,371.51,60.002,1403105404,"274151322000083","019011112586793",28.35,41.80,0,336.04,397.35,173.8,165.8,0.689,158538.6,158538.6,12107,0,0,0,L,1151911521,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105429,691072.00
06/18/2014 11:30,0,6.324,ACTIVE,219.16,376.01,59.996,1403105404,"274151322000076","019011112586793",29.04,42.80,0,336.94,399.76,185.8,177.4,0.712,162801.9,162801.9,12074,0,0,0,L,1151911521,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105430,691073.00
06/18/2014 11:30,0,3.967,ACTIVE,218.71,432.22,59.991,1403105404,"274151322000094","019011112586793",39.26,40.20,0,389.54,463.48,158.3,150.8,0.605,102965.1,102965.1,12383,0,0,0,L,1151911521,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105432,691074.00
06/18/2014 11:30,0,5.988,ACTIVE,218.71,354.97,60.012,1403105404,"274151322000052","019011112586793",28.41,42.00,0,336.34,397.05,172.2,164.3,0.650,158921.8,158921.8,12068,0,0,0,L,1151911521,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105434,691075.00
06/18/2014 11:30,0,5.980,ACTIVE,218.93,378.72,60.012,1403105404,"274151322000085","019011112586793",28.27,41.00,0,336.34,397.35,171.2,163.3,0.645,157993.4,157993.4,12042,0,0,0,L,1151911521,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105436,691076.00
06/18/2014 11:30,0,5.783,ACTIVE,218.26,375.41,60.012,1403105404,"274151322000087","019011112586793",26.96,60.30,0,336.64,394.65,157.9,150.5,0.614,151691.4,151691.4,12079,0,0,0,L,1151911521,0,124.94,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105438,691077.00
06/18/2014 11:30,0,5.842,ACTIVE,218.03,351.67,59.996,1403105404,"274151322000088","019011112586793",28.05,40.40,0,336.64,396.45,165.9,158.2,0.614,153131.8,153131.8,12074,0,0,0,L,1151911521,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105439,691078.00
06/18/2014 11:30,0,6.238,ACTIVE,218.26,374.81,60.002,1403105404,"274151322000095","019011112586793",28.92,42.80,0,335.44,400.36,182.6,174.3,0.681,161129.6,161129.6,12083,0,0,0,L,1151911521,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105441,691079.00
06/18/2014 11:30,0,4.162,ACTIVE,219.61,427.11,60.002,1403105404,"274151322000068","019011112586793",37.85,42.50,0,392.55,462.88,160.2,152.7,0.610,100937.0,100937.0,12470,0,0,0,L,1151911521,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105443,691080.00
06/18/2014 11:30,0,6.023,ACTIVE,218.71,357.98,60.012,1403105404,"274151322000054","019011112586793",28.41,42.00,0,335.74,397.35,173.1,165.2,0.663,156521.3,156521.3,12192,0,0,0,L,1151911521,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403105444,691081.00
06/18/2014 11:45,1,6.671,ACTIVE,219.8,328.25,60.03,1403106304,"040051121000097","019011112586793",26.15,27,0.766,317.36,386.61,173.6,167.7,0.757,328174.29999992,328208.39999994,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106307,691082.00
06/18/2014 11:45,1,6.734,ACTIVE,219.0,338.83,60.03,1403106304,"040051121000095","019011112586793",23.32,28,0.691,318.36,380.23,156.3,150.4,0.683,294893.50000001,294923.89999999,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106309,691083.00
06/18/2014 11:45,1,4.336,ACTIVE,219.7,375.94,60.03,1403106304,"033051125000132","019011112586793",34.78,28,0.656,319.67,379.05,150.0,143.4,0.661,268783.69999953,268812.59999953,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106311,691084.00
06/18/2014 11:45,1,4.189,ACTIVE,219.7,343.41,60.00,1403106304,"033051125000135","019011112586793",34.63,28,0.639,319.01,379.27,144.3,139.7,0.638,264573.69999989,264602.59999993,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106314,691085.00
06/18/2014 11:45,1,6.429,ACTIVE,218.2,347.68,60.03,1403106304,"040051121000116","019011112586793",26.04,24,0.739,315.78,384.11,166.6,160.3,0.734,311528.89999994,311562.59999993,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106316,691086.00
06/18/2014 11:45,1,6.574,ALERT,219.1,375.02,60.00,1403106304,"040051121000068","019011112586793",23.37,27,0.675,318.37,381.27,152.9,146.9,0.677,314451.10000009,314481.9000001,342,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403106319,691087.00
06/18/2014 11:45,1,4.764,ACTIVE,218.6,328.29,60.00,1403106304,"033051125000118","019011112586793",39.73,28,0.837,314.57,392.25,188.3,181.8,0.820,343156.70000007,343194.80000007,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106321,691088.00
06/18/2014 11:45,1,4.693,ACTIVE,218.9,328.14,60.00,1403106304,"033051125000150","019011112586793",39.73,28,0.824,314.60,392.02,185.5,179.2,0.807,346068.89999962,346106.89999962,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106323,691089.00
06/18/2014 11:45,1,6.508,ACTIVE,219.1,376.04,60.03,1403106304,"040051121000185","019011112586793",25.75,28,0.737,317.84,385.05,166.8,160.8,0.730,310965.00000009,310998.70000009,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106325,691090.00
06/18/2014 11:45,1,6.724,ACTIVE,218.7,324.63,60.03,1403106304,"040051121000195","019011112586793",25.91,28,0.763,316.75,385.51,173.4,165.9,0.758,313905.90000022,313939.80000026,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106327,691091.00
06/18/2014 11:45,0,6.998,ACTIVE,218.93,378.42,59.954,1403106304,"274151322000083","019011112586793",28.55,42.80,0,336.34,396.15,202.1,193.2,0.791,158577.7,158577.7,12108,0,0,0,L,1151911521,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106329,691092.00
06/18/2014 11:45,0,7.604,ACTIVE,220.06,361.89,59.970,1403106304,"274151322000076","019011112586793",29.16,43.00,0,335.74,398.86,224.4,214.6,0.857,162843.9,162843.9,12075,0,0,0,L,1151911521,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106331,691093.00
06/18/2014 11:45,0,5.055,ACTIVE,219.61,426.21,59.970,1403106304,"274151322000094","019011112586793",38.90,40.20,0,397.35,466.19,199.7,190.8,0.756,103001.0,103001.0,12384,0,0,0,L,1151911521,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106333,691094.00
06/18/2014 11:45,0,7.537,ACTIVE,219.84,368.80,59.970,1403106304,"274151322000052","019011112586793",28.75,42.30,0,336.04,398.26,219.3,209.7,0.831,158961.4,158961.4,12069,0,0,0,L,1151911521,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106334,691095.00
06/18/2014 11:45,0,7.607,ACTIVE,219.84,377.52,59.965,1403106304,"274151322000085","019011112586793",28.37,40.80,0,336.94,398.56,218.7,209.2,0.818,158032.7,158032.7,12043,0,0,0,L,1151911521,0,126.07,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106336,691096.00
06/18/2014 11:45,0,7.574,ACTIVE,219.84,361.89,59.970,1403106304,"274151322000087","019011112586793",27.04,62.00,0,336.04,395.85,207.3,198.2,0.782,151728.3,151728.3,12080,0,0,0,L,1151911521,0,126.07,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106338,691097.00
06/18/2014 11:45,0,7.645,ACTIVE,219.61,369.70,59.949,1403106304,"274151322000088","019011112586793",28.19,41.00,0,336.34,398.56,218.1,208.6,0.809,153170.6,153170.6,12075,0,0,0,L,1151911521,0,126.30,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106340,691098.00
06/18/2014 11:45,0,8.064,ACTIVE,219.61,362.49,59.959,1403106304,"274151322000095","019011112586793",28.75,42.80,0,335.74,401.86,234.7,224.6,0.862,161171.2,161171.2,12084,0,0,0,L,1151911521,0,126.07,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106341,691099.00
06/18/2014 11:45,0,5.131,ACTIVE,220.74,428.31,59.970,1403106304,"274151322000068","019011112586793",39.52,42.30,0,388.04,467.39,205.2,196.2,0.773,100973.0,100973.0,12471,0,0,0,L,1151911521,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106343,691100.00
06/18/2014 11:45,0,7.732,ACTIVE,219.84,360.08,59.965,1403106304,"274151322000054","019011112586793",28.19,43.00,0,336.04,400.06,220.6,211.0,0.826,156560.6,156560.6,12193,0,0,0,L,1151911521,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403106345,691101.00
06/18/2014 12:00,1,7.745,ACTIVE,219.3,329.71,60.03,1403107203,"040051121000097","019011112586793",25.67,29,0.876,317.33,391.66,197.8,190.5,0.856,328208.39999994,328252.69999989,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107206,691102.00
06/18/2014 12:00,1,7.720,ACTIVE,219.0,336.84,60.03,1403107203,"040051121000095","019011112586793",22.48,30,0.767,317.31,384.64,172.7,166.8,0.755,294923.89999999,294963.50000001,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107208,691103.00
06/18/2014 12:00,1,4.868,ACTIVE,219.2,334.08,60.03,1403107203,"033051125000132","019011112586793",34.05,29,0.727,320.09,382.97,164.9,158.5,0.724,268812.59999953,268850.59999953,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107211,691104.00
06/18/2014 12:00,1,4.824,ACTIVE,219.6,338.04,60.03,1403107203,"033051125000135","019011112586793",33.68,30,0.717,318.94,383.42,161.6,156.6,0.709,264602.59999993,264640.09999993,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107213,691105.00
06/18/2014 12:00,1,7.519,ACTIVE,217.4,342.68,60.03,1403107203,"040051121000116","019011112586793",25.54,26,0.852,316.57,389.14,191.1,183.8,0.833,311562.59999993,311606.49999997,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107215,691106.00
06/18/2014 12:00,1,7.746,ACTIVE,218.2,336.21,60.03,1403107203,"040051121000068","019011112586793",22.63,29,0.773,318.52,385.37,174.4,167.5,0.765,314481.9000001,314522.10000009,345,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107218,691107.00
06/18/2014 12:00,1,4.870,ACTIVE,218.2,375.08,60.03,1403107203,"033051125000118","019011112586793",41.96,29,0.908,312.25,396.35,203.3,196.2,0.878,343194.80000007,343242.90000007,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107220,691108.00
06/18/2014 12:00,1,4.888,ACTIVE,218.5,389.11,60.03,1403107203,"033051125000150","019011112586793",41.78,29,0.904,313.24,396.92,203.2,196.1,0.888,346106.89999962,346156.89999962,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107223,691109.00
06/18/2014 12:00,1,7.626,ACTIVE,218.6,353.93,60.00,1403107203,"040051121000185","019011112586793",25.25,30,0.852,317.59,390.58,191.6,185.1,0.832,310998.70000009,311043.30000009,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107225,691110.00
06/18/2014 12:00,1,7.783,ACTIVE,218.2,371.96,60.03,1403107203,"040051121000195","019011112586793",25.16,30,0.862,316.07,390.73,194.8,186.7,0.843,313939.80000026,313984.60000021,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107227,691111.00
06/18/2014 12:00,0,7.871,ACTIVE,219.39,377.82,60.012,1403107203,"274151322000083","019011112586793",27.89,45.30,0,335.74,400.96,222.1,212.5,0.871,158628.7,158628.7,12109,0,0,0,L,1151911521,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107229,691112.00
06/18/2014 12:00,0,8.336,ACTIVE,220.97,359.48,60.002,1403107203,"274151322000076","019011112586793",28.23,46.60,0,336.94,407.87,237.8,227.6,0.906,162898.9,162898.9,12076,0,0,0,L,1151911521,0,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107231,691113.00
06/18/2014 12:00,0,5.299,ACTIVE,220.06,432.52,59.996,1403107203,"274151322000094","019011112586793",38.59,42.50,0,393.45,465.28,207.2,198.0,0.787,103048.4,103048.4,12385,0,0,0,L,1151911521,0,124.72,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107232,691114.00
06/18/2014 12:00,0,7.908,ACTIVE,220.29,376.92,59.996,1403107203,"274151322000052","019011112586793",27.99,45.00,0,335.14,404.57,224.0,214.3,0.853,159013.1,159013.1,12070,0,0,0,L,1151911521,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107234,691115.00
06/18/2014 12:00,0,8.004,ACTIVE,219.84,360.08,59.991,1403107203,"274151322000085","019011112586793",27.63,43.60,0,336.04,401.56,223.8,214.1,0.840,158084.0,158084.0,12044,0,0,0,L,1151911521,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107236,691116.00
06/18/2014 12:00,0,7.951,ACTIVE,220.06,358.88,59.996,1403107203,"274151322000087","019011112586793",26.00,66.00,0,335.44,397.35,209.2,200.0,0.787,151776.4,151776.4,12081,0,0,0,L,1151911521,0,125.40,126.07,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107238,691117.00
06/18/2014 12:00,0,7.988,ACTIVE,220.29,381.42,59.965,1403107203,"274151322000088","019011112586793",27.39,43.40,0,335.44,400.36,221.3,211.7,0.822,153221.1,153221.1,12076,0,0,0,L,1151911521,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107239,691118.00
06/18/2014 12:00,0,8.377,ACTIVE,220.06,371.51,59.991,1403107203,"274151322000095","019011112586793",28.19,46.20,0,334.84,404.27,239.2,228.9,0.888,161225.7,161225.7,12085,0,0,0,L,1151911521,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107242,691119.00
06/18/2014 12:00,0,5.438,ACTIVE,220.97,409.08,59.986,1403107203,"274151322000068","019011112586793",37.49,44.00,0,391.34,469.19,205.9,196.8,0.773,101020.3,101020.3,12472,0,0,0,L,1151911521,0,125.85,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107243,691120.00
06/18/2014 12:00,0,7.920,ACTIVE,220.29,356.48,59.996,1403107203,"274151322000054","019011112586793",27.39,46.00,0,334.54,401.56,219.6,210.1,0.818,156611.5,156611.5,12194,0,0,0,L,1151911521,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403107245,691121.00
06/18/2014 12:15,1,7.453,ACTIVE,218.4,364.67,60.03,1403108103,"040051121000097","019011112586793",25.90,30,0.851,315.73,393.56,192.1,184.8,0.836,328252.69999989,328295.29999991,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108105,691122.00
06/18/2014 12:15,1,7.560,ACTIVE,217.9,368.90,60.03,1403108103,"040051121000095","019011112586793",22.66,31,0.756,317.31,387.03,170.5,164.2,0.749,294963.50000001,295001.09999997,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108108,691123.00
06/18/2014 12:15,1,4.953,ACTIVE,218.2,330.22,60.03,1403108103,"033051125000132","019011112586793",33.59,30,0.732,319.39,384.30,165.5,158.6,0.727,268850.59999953,268886.69999953,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108110,691124.00
06/18/2014 12:15,1,4.841,ALERT,218.7,375.01,60.00,1403108103,"033051125000135","019011112586793",33.69,31,0.721,317.53,385.45,162.3,157.1,0.715,264640.09999993,264675.89999988,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403108112,691125.00
06/18/2014 12:15,1,7.553,ACTIVE,217.9,340.31,60.00,1403108103,"040051121000116","019011112586793",25.60,27,0.856,314.60,390.61,192.4,185.1,0.844,311606.49999997,311648.49999997,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108115,691126.00
06/18/2014 12:15,1,7.709,ACTIVE,218.4,365.93,60.03,1403108103,"040051121000068","019011112586793",22.77,30,0.774,317.81,387.80,174.7,167.8,0.767,314522.10000009,314560.20000011,347,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108117,691127.00
06/18/2014 12:15,1,4.814,ACTIVE,218.4,329.99,60.03,1403108103,"033051125000118","019011112586793",42.16,29,0.909,310.70,398.63,202.0,197.1,0.867,343242.90000007,343287.80000007,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108119,691128.00
06/18/2014 12:15,1,5.083,ACTIVE,218.1,330.16,60.03,1403108103,"033051125000150","019011112586793",40.15,30,0.903,312.59,397.41,203.1,195.5,0.888,346156.89999962,346201.7999996,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108121,691129.00
06/18/2014 12:15,1,6.897,ACTIVE,218.1,375.73,60.03,1403108103,"040051121000185","019011112586793",25.31,31,0.772,317.08,393.04,173.7,167.6,0.762,311043.30000009,311085.60000009,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108124,691130.00
06/18/2014 12:15,1,6.786,ACTIVE,217.2,335.53,60.00,1403108103,"040051121000195","019011112586793",25.23,31,0.757,315.33,392.33,170.3,163.2,0.743,313984.60000021,314027.10000021,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108126,691131.00
06/18/2014 12:15,0,6.785,ACTIVE,219.39,356.78,60.002,1403108103,"274151322000083","019011112586793",28.01,46.80,0,334.54,404.27,192.3,183.7,0.765,158677.5,158677.5,12110,0,0,0,L,1151911521,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108128,691132.00
06/18/2014 12:15,0,7.055,ACTIVE,220.06,360.38,59.970,1403108103,"274151322000076","019011112586793",28.43,48.50,0,336.04,412.08,203.1,194.1,0.782,162951.0,162951.0,12077,0,0,0,L,1151911521,0,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108129,691133.00
06/18/2014 12:15,0,4.449,ACTIVE,219.16,431.92,59.975,1403108103,"274151322000094","019011112586793",38.47,43.40,0,388.64,465.89,172.7,164.7,0.658,103093.5,103093.5,12386,0,0,0,L,1151911521,0,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108132,691134.00
06/18/2014 12:15,0,6.684,ACTIVE,219.16,362.49,59.975,1403108103,"274151322000052","019011112586793",28.13,47.00,0,333.93,405.17,190.4,181.8,0.742,159062.2,159062.2,12071,0,0,0,L,1151911521,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108133,691135.00
06/18/2014 12:15,0,6.840,ACTIVE,219.61,358.58,59.975,1403108103,"274151322000085","019011112586793",27.65,46.00,0,335.74,406.37,191.5,182.9,0.720,158132.8,158132.8,12045,0,0,0,L,1151911521,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108135,691136.00
06/18/2014 12:15,0,6.846,ACTIVE,219.61,356.78,59.975,1403108103,"274151322000087","019011112586793",26.14,69.30,0,335.14,402.16,181.0,172.8,0.685,151821.8,151821.8,12082,0,0,0,L,1151911521,0,125.17,125.62,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108137,691137.00
06/18/2014 12:15,0,6.820,ACTIVE,219.16,358.28,59.981,1403108103,"274151322000088","019011112586793",27.61,45.50,0,335.44,404.57,190.6,182.0,0.707,153268.9,153268.9,12077,0,0,0,L,1151911521,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108139,691138.00
06/18/2014 12:15,0,7.184,ACTIVE,219.39,377.22,59.970,1403108103,"274151322000095","019011112586793",28.17,47.50,0,334.54,408.48,205.0,195.9,0.756,161277.4,161277.4,12086,0,0,0,L,1151911521,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108140,691139.00
06/18/2014 12:15,0,4.672,ACTIVE,220.74,412.08,59.975,1403108103,"274151322000068","019011112586793",37.43,45.80,0,388.64,467.69,177.6,169.5,0.667,101065.2,101065.2,12473,0,0,0,L,1151911521,0,125.62,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108142,691140.00
06/18/2014 12:15,0,6.885,ACTIVE,219.39,365.80,59.949,1403108103,"274151322000054","019011112586793",27.49,46.80,0,335.14,405.17,191.6,183.0,0.720,156659.8,156659.8,12195,0,0,0,L,1151911521,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403108144,691141.00
06/18/2014 12:30,1,5.718,ACTIVE,217.8,352.00,60.03,1403109003,"040051121000097","019011112586793",26.43,29,0.668,314.65,394.04,150.4,144.5,0.668,328295.29999991,328333.79999991,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109006,691142.00
06/18/2014 12:30,1,5.891,ACTIVE,217.4,363.30,60.03,1403109003,"040051121000095","019011112586793",23.36,30,0.608,316.37,387.91,136.9,131.6,0.610,295001.09999997,295035.69999999,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109008,691143.00
06/18/2014 12:30,1,3.762,ACTIVE,217.2,359.47,60.03,1403109003,"033051125000132","019011112586793",34.68,29,0.575,317.58,385.61,129.8,124.3,0.583,268886.69999953,268919.89999953,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109010,691144.00
06/18/2014 12:30,1,3.672,ACTIVE,217.7,348.33,60.00,1403109003,"033051125000135","019011112586793",34.55,30,0.562,317.41,387.00,126.2,121.9,0.569,264675.89999988,264708.69999989,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109012,691145.00
06/18/2014 12:30,1,5.876,ACTIVE,217.1,358.84,60.03,1403109003,"040051121000116","019011112586793",26.19,25,0.683,314.34,392.12,153.1,147.0,0.682,311648.49999997,311686.69999996,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109014,691146.00
06/18/2014 12:30,1,6.087,ACTIVE,217.9,323.69,60.03,1403109003,"040051121000068","019011112586793",23.46,29,0.630,317.00,389.33,142.1,136.8,0.637,314560.20000011,314595.20000011,349,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109017,691147.00
06/18/2014 12:30,1,4.425,ACTIVE,217.3,328.69,60.03,1403109003,"033051125000118","019011112586793",39.86,29,0.784,309.35,398.46,175.5,169.2,0.768,343287.80000007,343329.00000007,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109019,691148.00
06/18/2014 12:30,1,4.380,ACTIVE,217.1,358.95,60.03,1403109003,"033051125000150","019011112586793",39.87,29,0.779,310.64,398.03,173.8,168.2,0.768,346201.7999996,346242.89999962,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109021,691149.00
06/18/2014 12:30,1,5.966,ACTIVE,217.6,368.68,60.00,1403109003,"040051121000185","019011112586793",25.86,30,0.684,315.00,395.64,153.5,147.9,0.679,311085.60000009,311123.80000009,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109023,691150.00
06/18/2014 12:30,1,6.109,ACTIVE,217.3,361.74,60.03,1403109003,"040051121000195","019011112586793",25.83,30,0.698,314.34,392.84,157.0,150.8,0.695,314027.10000021,314065.30000026,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109026,691151.00
06/18/2014 12:30,0,6.172,ACTIVE,219.16,374.21,59.965,1403109003,"274151322000083","019011112586793",28.86,45.30,0,334.24,407.57,180.2,172.0,0.703,158721.9,158721.9,12111,0,0,0,L,1151911521,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109028,691152.00
06/18/2014 12:30,0,6.641,ACTIVE,220.52,357.08,59.986,1403109003,"274151322000076","019011112586793",29.04,45.80,0,335.44,412.38,195.3,186.6,0.751,162998.4,162998.4,12078,0,0,0,L,1151911521,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109029,691153.00
06/18/2014 12:30,0,4.199,ACTIVE,219.16,440.94,59.970,1403109003,"274151322000094","019011112586793",39.42,42.50,0,390.44,460.78,167.3,159.5,0.641,103134.5,103134.5,12387,0,0,0,L,1151911521,0,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109031,691154.00
06/18/2014 12:30,0,6.373,ACTIVE,219.39,368.80,59.981,1403109003,"274151322000052","019011112586793",28.65,45.30,0,333.63,409.98,184.9,176.6,0.703,159107.0,159107.0,12072,0,0,0,L,1151911521,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109033,691155.00
06/18/2014 12:30,0,6.412,ACTIVE,219.61,378.12,59.991,1403109003,"274151322000085","019011112586793",28.43,44.50,0,334.84,409.98,184.4,176.0,0.689,158177.2,158177.2,12046,0,0,0,L,1151911521,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109034,691156.00
06/18/2014 12:30,0,6.322,ACTIVE,219.39,356.48,59.965,1403109003,"274151322000087","019011112586793",27.12,68.70,0,335.44,404.57,173.7,165.7,0.658,151863.2,151863.2,12083,0,0,0,L,1151911521,0,124.94,125.62,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109036,691157.00
06/18/2014 12:30,0,6.592,ACTIVE,218.93,378.42,59.965,1403109003,"274151322000088","019011112586793",28.01,43.80,0,335.14,408.18,186.9,178.5,0.694,153312.6,153312.6,12078,0,0,0,L,1151911521,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109038,691158.00
06/18/2014 12:30,0,7.139,ACTIVE,219.39,367.60,59.970,1403109003,"274151322000095","019011112586793",28.73,46.00,0,334.24,409.98,207.5,198.4,0.765,161324.5,161324.5,12087,0,0,0,L,1151911521,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109040,691159.00
06/18/2014 12:30,0,4.506,ACTIVE,220.52,424.11,59.970,1403109003,"274151322000068","019011112586793",39.20,44.30,0,391.34,460.47,178.2,170.0,0.667,101106.1,101106.1,12474,0,0,0,L,1151911521,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109041,691160.00
06/18/2014 12:30,0,6.572,ACTIVE,219.16,371.21,59.965,1403109003,"274151322000054","019011112586793",28.31,45.80,0,334.54,406.37,188.4,179.9,0.685,156703.9,156703.9,12196,0,0,0,L,1151911521,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109043,691161.00
06/18/2014 12:45,1,7.676,ACTIVE,217.3,331.72,60.03,1403109904,"040051121000097","019011112586793",25.74,29,0.877,313.45,392.58,196.6,189.1,0.857,328333.79999991,328374.9999999,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109906,691162.00
06/18/2014 12:45,1,7.643,ACTIVE,216.8,331.29,60.03,1403109904,"040051121000095","019011112586793",22.66,30,0.773,315.57,386.61,172.3,166.3,0.759,295035.69999999,295072.59999997,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109909,691163.00
06/18/2014 12:45,1,4.928,ALERT,216.7,367.58,60.00,1403109904,"033051125000132","019011112586793",33.96,29,0.743,316.09,384.00,166.5,160.0,0.738,268919.89999953,268955.29999953,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403109911,691164.00
06/18/2014 12:45,1,4.810,ACTIVE,217.4,366.12,60.00,1403109904,"033051125000135","019011112586793",33.83,30,0.725,315.97,385.00,161.9,156.9,0.713,264708.69999989,264743.79999991,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109914,691165.00
06/18/2014 12:45,1,7.526,ACTIVE,216.1,345.12,60.03,1403109904,"040051121000116","019011112586793",25.57,26,0.858,313.60,390.57,191.4,184.0,0.847,311686.69999996,311727.59999994,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109916,691166.00
06/18/2014 12:45,1,7.676,ACTIVE,217.1,329.61,60.03,1403109904,"040051121000068","019011112586793",22.69,29,0.773,316.00,387.28,173.3,166.5,0.765,314595.20000011,314632.4000001,351,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109918,691167.00
06/18/2014 12:45,1,4.813,ACTIVE,216.8,340.86,60.00,1403109904,"033051125000118","019011112586793",42.31,29,0.910,307.97,398.37,202.6,195.8,0.884,343329.00000007,343374.00000007,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109920,691168.00
06/18/2014 12:45,1,4.816,ACTIVE,217.4,324.15,60.03,1403109904,"033051125000150","019011112586793",42.43,29,0.908,310.17,397.12,203.3,196.2,0.895,346242.89999962,346288.09999961,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109923,691169.00
06/18/2014 12:45,1,7.543,ACTIVE,216.9,381.14,60.03,1403109904,"040051121000185","019011112586793",25.31,30,0.850,314.88,391.34,190.0,183.5,0.839,311123.80000009,311165.00000009,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109925,691170.00
06/18/2014 12:45,1,7.517,ACTIVE,216.3,322.98,60.03,1403109904,"040051121000195","019011112586793",25.51,30,0.852,313.11,393.11,190.8,182.8,0.837,314065.30000026,314106.80000026,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109928,691171.00
06/18/2014 12:45,0,7.420,ACTIVE,218.71,370.60,59.996,1403109904,"274151322000083","019011112586793",28.27,46.80,0,333.93,404.87,212.3,203.0,0.840,158769.6,158769.6,12112,0,0,0,L,1151911521,0,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109930,691172.00
06/18/2014 12:45,0,7.494,ACTIVE,219.16,363.69,59.954,1403109904,"274151322000076","019011112586793",28.49,47.50,0,335.44,406.67,215.9,206.4,0.818,163049.4,163049.4,12079,0,0,0,L,1151911521,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109931,691173.00
06/18/2014 12:45,0,4.496,ACTIVE,218.71,426.81,59.975,1403109904,"274151322000094","019011112586793",39.46,43.80,0,395.85,467.99,179.8,171.6,0.689,103178.4,103178.4,12388,0,0,0,L,1151911521,0,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109933,691174.00
06/18/2014 12:45,0,6.980,ACTIVE,218.71,376.92,59.970,1403109904,"274151322000052","019011112586793",28.29,46.60,0,333.93,405.47,199.8,190.9,0.760,159155.0,159155.0,12073,0,0,0,L,1151911521,0,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109935,691175.00
06/18/2014 12:45,0,7.002,ACTIVE,218.48,353.17,59.975,1403109904,"274151322000085","019011112586793",28.03,45.80,0,335.44,405.47,198.6,189.8,0.747,158225.0,158225.0,12047,0,0,0,L,1151911521,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109937,691176.00
06/18/2014 12:45,0,6.801,ACTIVE,218.26,356.48,59.986,1403109904,"274151322000087","019011112586793",26.42,72.00,0,335.14,401.86,182.0,173.7,0.685,151908.1,151908.1,12084,0,0,0,L,1151911521,0,124.04,125.17,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109938,691177.00
06/18/2014 12:45,0,6.545,ACTIVE,218.26,356.48,59.970,1403109904,"274151322000088","019011112586793",27.91,44.50,0,335.14,404.27,184.8,176.5,0.689,153359.5,153359.5,12079,0,0,0,L,1151911521,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109940,691178.00
06/18/2014 12:45,0,6.697,ACTIVE,217.58,360.99,59.970,1403109904,"274151322000095","019011112586793",28.59,47.00,0,333.03,407.57,193.7,185.0,0.720,161375.2,161375.2,12088,0,0,0,L,1151911521,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109942,691179.00
06/18/2014 12:45,0,4.279,ACTIVE,219.16,421.10,59.975,1403109904,"274151322000068","019011112586793",38.47,45.30,0,392.55,464.38,167.2,159.4,0.628,101150.0,101150.0,12475,0,0,0,L,1151911521,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109943,691180.00
06/18/2014 12:45,0,6.410,ACTIVE,218.26,373.01,59.970,1403109904,"274151322000054","019011112586793",28.09,47.50,0,335.14,405.47,182.3,174.0,0.685,156751.2,156751.2,12197,0,0,0,L,1151911521,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403109945,691181.00
06/18/2014 13:00,1,4.158,ALERT,215.6,322.28,60.07,1403110804,"040051121000097","019011112586793",26.30,28,0.485,309.88,395.56,108.8,104.0,0.501,328374.9999999,328418.69999989,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403110807,691182.00
06/18/2014 13:00,1,4.314,ALERT,215.5,352.57,60.03,1403110804,"040051121000095","019011112586793",23.48,30,0.446,313.86,387.72,100.8,95.7,0.460,295072.59999997,295112.29999996,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403110810,691183.00
06/18/2014 13:00,1,2.751,ACTIVE,215.5,340.11,60.07,1403110804,"033051125000132","019011112586793",34.33,29,0.417,316.40,385.45,94.0,89.4,0.438,268955.29999953,268993.39999953,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110812,691184.00
06/18/2014 13:00,1,2.738,ACTIVE,215.9,351.02,60.07,1403110804,"033051125000135","019011112586793",34.32,30,0.416,315.67,386.15,93.5,89.6,0.436,264743.79999991,264781.39999987,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110814,691185.00
06/18/2014 13:00,1,4.278,ACTIVE,214.9,350.14,60.07,1403110804,"040051121000116","019011112586793",26.16,25,0.497,311.16,389.70,111.3,106.2,0.510,311727.59999994,311770.89999995,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110816,691186.00
06/18/2014 13:00,1,4.294,ACTIVE,215.5,338.68,60.07,1403110804,"040051121000068","019011112586793",23.46,29,0.445,315.03,388.60,100.2,95.4,0.466,314632.4000001,314672.4000001,353,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110819,691187.00
06/18/2014 13:00,1,3.126,ACTIVE,215.9,328.13,60.07,1403110804,"033051125000118","019011112586793",39.26,29,0.546,306.50,398.34,122.1,117.2,0.560,343374.00000007,343419.40000007,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110821,691188.00
06/18/2014 13:00,1,3.161,ACTIVE,215.8,319.36,60.07,1403110804,"033051125000150","019011112586793",39.46,29,0.560,309.86,398.99,124.1,119.7,0.567,346288.09999961,346333.39999962,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110823,691189.00
06/18/2014 13:00,1,4.474,ALERT,215.8,356.21,60.07,1403110804,"040051121000185","019011112586793",25.78,30,0.512,312.42,394.25,114.7,109.9,0.522,311165.00000009,311210.0000001,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403110826,691190.00
