ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2014 13:00,1,4.639,ALERT,215.0,350.36,60.07,1403110804,"040051121000195","019011112586793",25.52,29,0.525,309.32,394.01,117.8,112.1,0.538,314106.80000026,314150.00000025,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403110829,691191.00
06/18/2014 13:00,0,4.770,ACTIVE,217.13,363.99,60.007,1403110804,"274151322000083","019011112586793",28.75,45.50,0,334.54,407.87,138.8,132.1,0.557,158820.5,158820.5,12113,0,0,0,L,1151911521,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110830,691192.00
06/18/2014 13:00,0,5.119,ACTIVE,218.48,352.87,60.023,1403110804,"274151322000076","019011112586793",28.78,45.80,0,334.84,407.27,149.1,142.0,0.570,163102.8,163102.8,12080,0,0,0,L,1151911521,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110832,691193.00
06/18/2014 13:00,0,3.188,ACTIVE,218.03,432.22,60.012,1403110804,"274151322000094","019011112586793",39.12,43.20,0,390.44,464.68,126.5,120.1,0.486,103225.5,103225.5,12389,0,0,0,L,1151911521,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110834,691194.00
06/18/2014 13:00,0,4.873,ACTIVE,217.80,360.99,60.007,1403110804,"274151322000052","019011112586793",28.37,45.80,0,333.93,406.97,140.0,133.2,0.539,159206.1,159206.1,12074,0,0,0,L,1151911521,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110835,691195.00
06/18/2014 13:00,0,4.975,ACTIVE,217.58,351.07,60.007,1403110804,"274151322000085","019011112586793",28.45,45.00,0,334.84,407.57,143.2,136.3,0.544,158275.8,158275.8,12048,0,0,0,L,1151911521,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110838,691196.00
06/18/2014 13:00,0,5.107,ACTIVE,217.58,365.19,60.012,1403110804,"274151322000087","019011112586793",26.74,72.00,0,335.14,403.67,138.1,131.4,0.521,151955.4,151955.4,12085,0,0,0,L,1151911521,0,123.81,124.72,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110839,691197.00
06/18/2014 13:00,0,5.172,ACTIVE,217.35,370.60,60.012,1403110804,"274151322000088","019011112586793",28.05,44.00,0,333.33,406.37,146.9,139.9,0.544,153409.4,153409.4,12080,0,0,0,L,1151911521,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110841,691198.00
06/18/2014 13:00,0,5.471,ACTIVE,217.58,355.88,60.007,1403110804,"274151322000095","019011112586793",28.73,46.40,0,333.33,407.27,159.1,151.6,0.601,161428.3,161428.3,12089,0,0,0,L,1151911521,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110843,691199.00
06/18/2014 13:00,0,3.441,ACTIVE,218.71,434.02,60.012,1403110804,"274151322000068","019011112586793",39.46,44.50,0,391.64,466.19,137.6,130.9,0.517,101196.9,101196.9,12476,0,0,0,L,1151911521,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110844,691200.00
06/18/2014 13:00,0,5.346,ACTIVE,218.03,369.70,60.012,1403110804,"274151322000054","019011112586793",28.03,46.00,0,333.93,407.57,151.8,144.6,0.570,156801.5,156801.5,12198,0,0,0,L,1151911521,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403110846,691201.00
06/18/2014 13:15,1,9.305,ACTIVE,216.9,321.12,60.07,1403111703,"040051121000097","019011112586793",21.92,28,0.903,301.78,393.08,203.0,195.0,0.881,328418.69999989,328456.89999994,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111705,691202.00
06/18/2014 13:15,1,8.798,ACTIVE,217.0,320.53,60.03,1403111703,"040051121000095","019011112586793",22.52,29,0.888,305.58,388.08,197.1,191.4,0.860,295112.29999996,295146.50000001,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111708,691203.00
06/18/2014 13:15,1,5.635,ACTIVE,217.1,354.71,60.03,1403111703,"033051125000132","019011112586793",34.12,29,0.853,303.04,387.59,191.3,184.0,0.837,268993.39999953,269026.09999953,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111710,691204.00
06/18/2014 13:15,1,5.561,ACTIVE,217.1,347.53,60.03,1403111703,"033051125000135","019011112586793",33.93,29,0.840,302.93,386.72,187.7,181.5,0.824,264781.39999987,264814.09999992,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111712,691205.00
06/18/2014 13:15,1,9.240,ACTIVE,215.8,374.74,60.00,1403111703,"040051121000116","019011112586793",22.06,26,0.909,301.70,390.66,202.9,194.1,0.894,311770.89999995,311808.69999996,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111714,691206.00
06/18/2014 13:15,1,8.795,ACTIVE,216.3,379.61,60.03,1403111703,"040051121000068","019011112586793",22.77,29,0.891,302.75,388.74,199.2,191.2,0.876,314672.4000001,314707.40000009,355,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111717,691207.00
06/18/2014 13:15,1,4.508,ACTIVE,216.1,383.37,60.03,1403111703,"033051125000118","019011112586793",44.13,28,0.908,301.64,399.05,197.9,193.4,0.855,343419.40000007,343461.10000007,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111719,691208.00
06/18/2014 13:15,1,4.633,ACTIVE,216.9,388.46,60.03,1403111703,"033051125000150","019011112586793",43.95,28,0.896,301.16,402.23,202.6,193.0,0.891,346333.39999962,346375.09999961,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111721,691209.00
06/18/2014 13:15,1,7.361,ACTIVE,216.9,358.14,60.03,1403111703,"040051121000185","019011112586793",27.69,29,0.913,304.53,393.71,202.8,195.8,0.890,311210.0000001,311248.20000009,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111723,691210.00
06/18/2014 13:15,1,7.356,ACTIVE,216.2,384.12,60.03,1403111703,"040051121000195","019011112586793",27.81,29,0.911,301.62,394.09,203.5,194.9,0.889,314150.00000025,314188.40000023,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111726,691211.00
06/18/2014 13:15,0,8.863,ACTIVE,218.26,356.18,59.975,1403111703,"274151322000083","019011112586793",28.33,46.80,0,325.82,407.87,254.2,243.5,1.016,158865.2,158865.2,12114,0,0,0,L,1151911521,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111727,691212.00
06/18/2014 13:15,0,8.176,ACTIVE,219.61,385.33,59.981,1403111703,"274151322000076","019011112586793",30.71,48.00,0,327.62,406.67,254.8,244.0,0.977,163150.5,163150.5,12081,0,0,0,L,1151911521,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111729,691213.00
06/18/2014 13:15,0,5.994,ACTIVE,218.48,428.01,59.981,1403111703,"274151322000094","019011112586793",38.80,43.20,0,380.52,471.30,235.4,225.3,0.897,103266.7,103266.7,12390,0,0,0,L,1151911521,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111731,691214.00
06/18/2014 13:15,0,8.891,ACTIVE,218.71,377.22,59.981,1403111703,"274151322000052","019011112586793",28.27,46.40,0,326.72,408.48,254.6,243.8,0.963,159251.3,159251.3,12075,0,0,0,L,1151911521,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111732,691215.00
06/18/2014 13:15,0,8.947,ACTIVE,219.16,370.60,59.981,1403111703,"274151322000085","019011112586793",27.99,45.00,0,327.32,408.18,253.4,242.6,0.928,158320.8,158320.8,12049,0,0,0,L,1151911521,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111734,691216.00
06/18/2014 13:15,0,8.869,ACTIVE,218.48,354.97,59.986,1403111703,"274151322000087","019011112586793",26.44,73.70,0,326.42,406.07,237.5,227.3,0.902,151997.7,151997.7,12086,0,0,0,L,1151911521,0,124.72,124.72,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111736,691217.00
06/18/2014 13:15,0,8.936,ACTIVE,218.26,367.60,59.991,1403111703,"274151322000088","019011112586793",27.47,44.80,0,325.82,407.87,248.4,237.9,0.924,153453.8,153453.8,12081,0,0,0,L,1151911521,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111738,691218.00
06/18/2014 13:15,0,8.244,ACTIVE,218.03,362.19,59.981,1403111703,"274151322000095","019011112586793",30.45,47.50,0,324.32,410.88,254.5,243.7,0.959,161476.0,161476.0,12090,0,0,0,L,1151911521,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111740,691219.00
06/18/2014 13:15,0,5.889,ACTIVE,219.84,440.94,59.986,1403111703,"274151322000068","019011112586793",39.64,45.30,0,398.26,468.59,237.3,227.1,0.884,101238.6,101238.6,12477,0,0,0,L,1151911521,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111742,691220.00
06/18/2014 13:15,0,9.094,ACTIVE,218.48,386.23,59.981,1403111703,"274151322000054","019011112586793",27.43,47.30,0,325.82,409.08,252.5,241.8,0.946,156846.5,156846.5,12199,0,0,0,L,1151911521,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403111744,691221.00
06/18/2014 13:30,1,7.605,ACTIVE,218.1,367.11,60.03,1403112603,"040051121000097","019011112586793",25.41,30,0.857,311.94,392.85,192.3,185.2,0.839,328456.89999994,328504.09999993,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112606,691222.00
06/18/2014 13:30,1,7.724,ACTIVE,217.9,337.80,60.03,1403112603,"040051121000095","019011112586793",22.50,31,0.770,314.50,388.58,172.9,166.5,0.756,295146.50000001,295190.50000001,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112609,691223.00
06/18/2014 13:30,1,4.974,ACTIVE,218.1,339.05,60.03,1403112603,"033051125000132","019011112586793",33.70,31,0.738,316.07,386.31,166.8,160.2,0.730,269026.09999953,269068.59999953,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112611,691224.00
06/18/2014 13:30,1,4.871,ACTIVE,218.7,377.17,60.03,1403112603,"033051125000135","019011112586793",33.58,31,0.724,314.19,387.46,162.8,157.6,0.716,264814.09999992,264855.89999987,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112613,691225.00
06/18/2014 13:30,1,7.541,ACTIVE,217.1,378.85,60.03,1403112603,"040051121000116","019011112586793",25.40,27,0.851,311.13,391.38,190.6,182.9,0.833,311808.69999996,311855.99999997,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112616,691226.00
06/18/2014 13:30,1,7.593,ACTIVE,218.2,372.09,60.03,1403112603,"040051121000068","019011112586793",22.54,30,0.756,315.13,389.41,170.3,163.4,0.751,314707.40000009,314751.70000009,357,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112618,691227.00
06/18/2014 13:30,1,4.952,ACTIVE,217.7,362.43,60.03,1403112603,"033051125000118","019011112586793",41.21,29,0.906,306.73,400.30,203.0,196.0,0.878,343461.10000007,343509.10000007,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112620,691228.00
06/18/2014 13:30,1,4.990,ACTIVE,218.0,369.18,60.03,1403112603,"033051125000150","019011112586793",40.84,30,0.905,308.22,399.60,202.8,196.1,0.884,346375.09999961,346423.2999996,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112622,691229.00
06/18/2014 13:30,1,7.395,ACTIVE,218.1,337.03,60.00,1403112603,"040051121000185","019011112586793",25.33,31,0.828,312.25,394.96,186.4,179.5,0.815,311248.20000009,311295.70000009,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112625,691230.00
06/18/2014 13:30,1,7.794,ACTIVE,217.2,325.09,60.03,1403112603,"040051121000195","019011112586793",25.12,31,0.863,308.81,396.53,194.8,186.0,0.848,314188.40000023,314235.60000022,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112627,691231.00
06/18/2014 13:30,0,7.803,ACTIVE,218.48,370.60,59.981,1403112603,"274151322000083","019011112586793",27.75,49.50,0,333.63,408.48,219.2,209.6,0.888,158922.0,158922.0,12115,0,0,0,L,1151911521,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112629,691232.00
06/18/2014 13:30,0,7.834,ACTIVE,219.61,378.12,59.975,1403112603,"274151322000076","019011112586793",28.23,49.30,0,334.84,406.97,223.8,214.1,0.857,163209.2,163209.2,12082,0,0,0,L,1151911521,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112630,691233.00
06/18/2014 13:30,0,4.734,ACTIVE,218.71,431.32,59.965,1403112603,"274151322000094","019011112586793",39.06,45.00,0,384.13,467.39,187.4,178.9,0.716,103319.5,103319.5,12391,0,0,0,L,1151911521,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112632,691234.00
06/18/2014 13:30,0,7.248,ACTIVE,218.71,380.22,59.975,1403112603,"274151322000052","019011112586793",27.87,48.80,0,333.63,407.87,204.6,195.5,0.791,159308.4,159308.4,12076,0,0,0,L,1151911521,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112634,691235.00
06/18/2014 13:30,0,7.375,ACTIVE,218.71,375.11,59.970,1403112603,"274151322000085","019011112586793",27.33,47.30,0,334.54,408.18,204.0,195.0,0.765,158377.4,158377.4,12050,0,0,0,L,1151911521,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112635,691236.00
06/18/2014 13:30,0,7.156,ACTIVE,218.26,368.20,59.970,1403112603,"274151322000087","019011112586793",25.80,77.30,0,334.24,405.17,187.0,178.5,0.716,152050.5,152050.5,12087,0,0,0,L,1151911521,0,124.72,124.72,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112637,691237.00
06/18/2014 13:30,0,7.072,ACTIVE,218.26,354.07,60.002,1403112603,"274151322000088","019011112586793",27.23,46.00,0,333.33,407.27,195.1,186.3,0.729,153509.4,153509.4,12082,0,0,0,L,1151911521,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112639,691238.00
06/18/2014 13:30,0,7.297,ACTIVE,217.58,380.22,59.981,1403112603,"274151322000095","019011112586793",28.11,49.30,0,333.63,408.78,207.6,198.4,0.778,161534.5,161534.5,12091,0,0,0,L,1151911521,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112640,691239.00
06/18/2014 13:30,0,4.494,ACTIVE,219.16,434.02,59.954,1403112603,"274151322000068","019011112586793",38.47,45.80,0,388.34,467.69,174.8,166.8,0.650,101291.1,101291.1,12478,0,0,0,L,1151911521,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112642,691240.00
06/18/2014 13:30,0,6.717,ACTIVE,218.26,354.67,59.959,1403112603,"274151322000054","019011112586793",27.27,48.80,0,333.93,408.48,185.5,177.1,0.698,156902.5,156902.5,12200,0,0,0,L,1151911521,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403112644,691241.00
06/18/2014 13:45,1,6.808,ACTIVE,217.8,351.02,60.03,1403113503,"040051121000097","019011112586793",25.54,30,0.771,308.68,398.32,173.0,166.2,0.762,328504.09999993,328544.99999991,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113505,691242.00
06/18/2014 13:45,1,6.979,ACTIVE,216.9,370.65,60.03,1403113503,"040051121000095","019011112586793",22.43,32,0.696,316.61,392.55,155.8,149.7,0.691,295190.50000001,295227.50000001,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113508,691243.00
06/18/2014 13:45,1,4.707,ALERT,218.0,347.61,60.00,1403113503,"033051125000132","019011112586793",33.54,31,0.694,317.61,389.95,157.1,150.3,0.694,269068.59999953,269104.09999953,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403113510,691244.00
06/18/2014 13:45,1,4.701,ACTIVE,217.8,365.86,60.03,1403113503,"033051125000135","019011112586793",33.68,31,0.704,317.23,391.03,157.5,152.0,0.696,264855.89999987,264891.09999992,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113513,691245.00
06/18/2014 13:45,1,7.528,ACTIVE,217.0,372.84,60.03,1403113503,"040051121000116","019011112586793",25.36,27,0.846,311.42,396.38,190.0,182.4,0.834,311855.99999997,311896.49999997,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113515,691246.00
06/18/2014 13:45,1,7.471,ACTIVE,217.7,336.81,60.00,1403113503,"040051121000068","019011112586793",22.47,31,0.742,314.81,392.01,167.1,160.6,0.734,314751.70000009,314789.10000009,359,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113517,691247.00
06/18/2014 13:45,1,5.158,ACTIVE,216.8,370.84,60.00,1403113503,"033051125000118","019011112586793",39.05,30,0.896,307.28,405.30,200.4,192.8,0.876,343509.10000007,343552.90000007,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113519,691248.00
06/18/2014 13:45,1,4.992,ACTIVE,217.1,374.17,60.03,1403113503,"033051125000150","019011112586793",38.83,30,0.862,311.11,406.42,192.9,185.7,0.846,346423.2999996,346467.09999961,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113522,691249.00
06/18/2014 13:45,1,6.698,ACTIVE,217.7,335.66,60.00,1403113503,"040051121000185","019011112586793",25.16,31,0.746,309.35,418.62,167.7,161.4,0.742,311295.70000009,311336.40000008,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113524,691250.00
06/18/2014 13:45,1,6.483,ACTIVE,216.2,374.14,60.00,1403113503,"040051121000195","019011112586793",25.12,31,0.721,294.87,405.61,162.0,155.1,0.714,314235.60000022,314276.40000023,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113527,691251.00
06/18/2014 13:45,0,6.240,ACTIVE,217.35,352.57,59.933,1403113503,"274151322000083","019011112586793",27.91,48.30,0,332.73,407.57,176.0,167.9,0.707,158969.9,158969.9,12116,0,0,0,L,1151911521,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113528,691252.00
06/18/2014 13:45,0,6.395,ACTIVE,218.26,352.87,59.981,1403113503,"274151322000076","019011112586793",28.15,49.00,0,333.93,406.37,182.1,173.9,0.703,163259.4,163259.4,12083,0,0,0,L,1151911521,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113530,691253.00
06/18/2014 13:45,0,4.080,ACTIVE,217.35,418.39,59.965,1403113503,"274151322000094","019011112586793",37.75,45.00,0,388.04,474.60,155.5,148.2,0.601,103363.7,103363.7,12392,0,0,0,L,1151911521,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113532,691254.00
06/18/2014 13:45,0,6.078,ACTIVE,217.80,369.70,59.965,1403113503,"274151322000052","019011112586793",27.93,47.80,0,333.63,407.57,171.9,164.0,0.654,159356.3,159356.3,12077,0,0,0,L,1151911521,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113533,691255.00
06/18/2014 13:45,0,6.213,ACTIVE,217.35,372.41,59.954,1403113503,"274151322000085","019011112586793",27.69,47.50,0,333.33,407.57,174.1,166.1,0.663,158425.0,158425.0,12051,0,0,0,L,1151911521,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113535,691256.00
06/18/2014 13:45,0,6.320,ACTIVE,217.35,371.81,59.959,1403113503,"274151322000087","019011112586793",26.36,77.70,0,333.63,406.67,168.6,160.8,0.641,152095.1,152095.1,12088,0,0,0,L,1151911521,0,124.49,124.49,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113537,691257.00
06/18/2014 13:45,0,6.424,ACTIVE,217.35,352.87,59.965,1403113503,"274151322000088","019011112586793",27.45,46.40,0,333.93,407.27,178.6,170.4,0.672,153556.2,153556.2,12083,0,0,0,L,1151911521,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113539,691258.00
06/18/2014 13:45,0,6.736,ACTIVE,217.13,376.01,59.954,1403113503,"274151322000095","019011112586793",28.27,49.30,0,333.03,407.87,193.0,184.4,0.725,161584.5,161584.5,12092,0,0,0,L,1151911521,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113540,691259.00
06/18/2014 13:45,0,4.314,ACTIVE,218.93,434.33,59.959,1403113503,"274151322000068","019011112586793",38.78,46.60,0,388.34,473.70,168.9,161.1,0.641,101335.2,101335.2,12479,0,0,0,L,1151911521,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113542,691260.00
06/18/2014 13:45,0,6.693,ACTIVE,218.03,361.89,59.959,1403113503,"274151322000054","019011112586793",27.37,49.30,0,333.03,407.87,185.6,177.2,0.703,156949.7,156949.7,12201,0,0,0,L,1151911521,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403113544,691261.00
06/18/2014 14:00,1,6.779,ACTIVE,217.8,353.56,60.03,1403114403,"040051121000097","019011112586793",25.74,30,0.772,304.05,402.64,173.6,166.9,0.762,328544.99999991,328587.49999991,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114406,691262.00
06/18/2014 14:00,1,6.888,ACTIVE,217.8,330.15,60.03,1403114403,"040051121000095","019011112586793",22.96,31,0.703,307.40,390.16,157.4,152.2,0.693,295227.50000001,295265.39999999,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114408,691263.00
06/18/2014 14:00,1,4.371,ACTIVE,217.7,367.17,60.03,1403114403,"033051125000132","019011112586793",34.23,31,0.660,307.05,389.23,148.9,142.6,0.658,269104.09999953,269140.49999953,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114411,691264.00
06/18/2014 14:00,1,4.318,ACTIVE,218.1,325.96,60.03,1403114403,"033051125000135","019011112586793",33.98,31,0.651,306.69,388.27,146.0,141.2,0.647,264891.09999992,264927.19999988,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114413,691265.00
06/18/2014 14:00,1,6.737,ACTIVE,216.9,359.49,60.03,1403114403,"040051121000116","019011112586793",25.63,26,0.767,303.10,394.58,171.8,164.7,0.761,311896.49999997,311938.79999998,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114415,691266.00
06/18/2014 14:00,1,6.677,ACTIVE,218.1,357.36,60.03,1403114403,"040051121000068","019011112586793",23.02,31,0.679,305.71,391.83,152.9,147.3,0.678,314789.10000009,314827.60000009,361,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114417,691267.00
06/18/2014 14:00,1,4.878,ACTIVE,217.0,353.59,60.03,1403114403,"033051125000118","019011112586793",39.43,30,0.855,302.78,403.41,191.4,184.1,0.833,343552.90000007,343597.80000007,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114419,691268.00
06/18/2014 14:00,1,4.788,ACTIVE,217.4,335.44,60.03,1403114403,"033051125000150","019011112586793",39.16,30,0.834,309.65,399.43,186.5,179.9,0.824,346467.09999961,346511.99999965,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114422,691269.00
06/18/2014 14:00,1,6.377,ACTIVE,217.9,341.18,60.03,1403114403,"040051121000185","019011112586793",25.57,31,0.723,303.42,396.49,162.3,156.3,0.719,311336.40000008,311378.80000012,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114424,691270.00
06/18/2014 14:00,1,6.573,ACTIVE,217.6,377.79,60.03,1403114403,"040051121000195","019011112586793",25.65,30,0.741,301.06,397.19,167.7,160.1,0.738,314276.40000023,314318.70000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114426,691271.00
06/18/2014 14:00,0,6.797,ACTIVE,217.80,358.88,59.991,1403114403,"274151322000083","019011112586793",28.33,49.50,0,327.32,408.78,194.9,186.2,0.782,159019.2,159019.2,12117,0,0,0,L,1151911521,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114428,691272.00
06/18/2014 14:00,0,7.133,ACTIVE,218.71,374.81,59.996,1403114403,"274151322000076","019011112586793",28.61,48.80,0,329.13,413.29,206.5,197.4,0.787,163311.7,163311.7,12084,0,0,0,L,1151911521,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114430,691273.00
06/18/2014 14:00,0,4.629,ACTIVE,218.26,425.31,59.986,1403114403,"274151322000094","019011112586793",38.29,44.50,0,389.24,467.69,178.8,170.6,0.689,103409.1,103409.1,12393,0,0,0,L,1151911521,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114431,691274.00
06/18/2014 14:00,0,6.852,ACTIVE,218.48,367.90,59.981,1403114403,"274151322000052","019011112586793",28.33,48.00,0,328.52,409.98,196.6,187.8,0.738,159405.8,159405.8,12078,0,0,0,L,1151911521,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114433,691275.00
06/18/2014 14:00,0,6.891,ACTIVE,218.48,353.47,59.986,1403114403,"274151322000085","019011112586793",28.05,46.80,0,327.32,410.58,195.7,187.0,0.738,158474.1,158474.1,12052,0,0,0,L,1151911521,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114435,691276.00
06/18/2014 14:00,0,6.824,ACTIVE,218.03,375.71,59.981,1403114403,"274151322000087","019011112586793",26.46,77.30,0,326.42,403.97,182.6,174.3,0.685,152140.9,152140.9,12089,0,0,0,L,1151911521,0,124.94,124.49,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114436,691277.00
06/18/2014 14:00,0,6.643,ACTIVE,218.26,370.00,59.991,1403114403,"274151322000088","019011112586793",27.79,46.40,0,326.72,409.38,186.8,178.4,0.698,153604.5,153604.5,12084,0,0,0,L,1151911521,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114439,691278.00
06/18/2014 14:00,0,6.984,ACTIVE,218.03,363.99,59.986,1403114403,"274151322000095","019011112586793",28.71,49.00,0,327.02,413.29,202.9,194.0,0.751,161636.6,161636.6,12093,0,0,0,L,1151911521,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114441,691279.00
06/18/2014 14:00,0,4.660,ACTIVE,219.39,415.69,59.986,1403114403,"274151322000068","019011112586793",38.72,46.00,0,389.24,463.18,181.7,173.5,0.685,101380.7,101380.7,12480,0,0,0,L,1151911521,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114442,691280.00
06/18/2014 14:00,0,7.510,ACTIVE,218.71,375.71,59.986,1403114403,"274151322000054","019011112586793",27.87,48.80,0,327.02,410.88,212.1,202.8,0.818,156998.6,156998.6,12202,0,0,0,L,1151911521,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403114445,691281.00
06/18/2014 14:15,1,6.810,ACTIVE,217.6,329.84,60.03,1403115303,"040051121000097","019011112586793",25.74,29,0.775,310.08,395.95,174.4,167.2,0.767,328587.49999991,328630.39999995,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115306,691282.00
06/18/2014 14:15,1,6.880,ALERT,217.1,346.03,60.03,1403115303,"040051121000095","019011112586793",22.66,31,0.691,316.36,389.32,155.1,148.6,0.689,295265.39999999,295303.79999997,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403115309,691283.00
06/18/2014 14:15,1,4.233,ACTIVE,217.1,323.05,60.03,1403115303,"033051125000132","019011112586793",33.84,31,0.632,317.65,387.29,142.5,136.4,0.632,269140.49999953,269177.29999953,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115311,691284.00
06/18/2014 14:15,1,4.042,ACTIVE,217.7,326.73,60.03,1403115303,"033051125000135","019011112586793",33.85,31,0.607,317.03,387.76,136.1,131.7,0.612,264927.19999988,264963.69999988,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115313,691285.00
06/18/2014 14:15,1,6.329,ACTIVE,216.8,351.02,60.03,1403115303,"040051121000116","019011112586793",25.55,26,0.718,311.95,393.12,160.9,154.3,0.720,311938.79999998,311981.29999998,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115315,691286.00
06/18/2014 14:15,1,6.674,ALERT,217.3,322.97,60.03,1403115303,"040051121000068","019011112586793",22.63,31,0.670,317.08,390.08,150.3,144.4,0.667,314827.60000009,314866.30000009,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403115318,691287.00
06/18/2014 14:15,1,4.916,ACTIVE,217.2,381.87,60.03,1403115303,"033051125000118","019011112586793",39.05,30,0.852,306.48,399.96,191.0,184.0,0.838,343597.80000007,343644.30000007,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115320,691288.00
06/18/2014 14:15,1,4.947,ACTIVE,217.9,383.17,60.03,1403115303,"033051125000150","019011112586793",39.29,30,0.865,310.48,400.17,193.4,186.7,0.847,346511.99999965,346558.49999965,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115323,691289.00
06/18/2014 14:15,1,7.023,ACTIVE,218.0,325.26,60.07,1403115303,"040051121000185","019011112586793",25.28,31,0.787,314.77,392.80,176.7,170.4,0.778,311378.80000012,311421.60000007,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115325,691290.00
06/18/2014 14:15,1,6.923,ACTIVE,217.3,337.72,60.07,1403115303,"040051121000195","019011112586793",25.42,30,0.778,312.11,395.24,175.1,167.9,0.769,314318.70000024,314361.60000022,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115328,691291.00
06/18/2014 14:15,0,7.000,ACTIVE,218.26,378.42,59.981,1403115303,"274151322000083","019011112586793",28.21,48.50,0,334.84,407.27,200.0,191.1,0.822,159069.0,159069.0,12118,0,0,0,L,1151911521,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115329,691292.00
06/18/2014 14:15,0,7.373,ACTIVE,219.39,370.90,59.991,1403115303,"274151322000076","019011112586793",28.51,48.50,0,334.54,406.97,212.8,203.5,0.813,163364.4,163364.4,12085,0,0,0,L,1151911521,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115331,691293.00
06/18/2014 14:15,0,4.717,ACTIVE,218.93,434.93,59.996,1403115303,"274151322000094","019011112586793",38.96,44.80,0,391.94,465.28,185.8,177.4,0.712,103455.0,103455.0,12394,0,0,0,L,1151911521,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115333,691294.00
06/18/2014 14:15,0,7.041,ACTIVE,219.16,368.50,59.996,1403115303,"274151322000052","019011112586793",28.11,47.50,0,334.24,407.57,200.4,191.5,0.760,159455.8,159455.8,12079,0,0,0,L,1151911521,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115335,691295.00
06/18/2014 14:15,0,7.088,ACTIVE,219.16,370.90,59.991,1403115303,"274151322000085","019011112586793",27.77,46.60,0,334.54,407.57,199.4,190.6,0.751,158523.8,158523.8,12053,0,0,0,L,1151911521,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115337,691296.00
06/18/2014 14:15,0,7.080,ACTIVE,218.93,351.67,59.986,1403115303,"274151322000087","019011112586793",26.24,78.50,0,335.14,404.57,188.1,179.6,0.694,152187.4,152187.4,12090,0,0,0,L,1151911521,0,125.40,124.94,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115338,691297.00
06/18/2014 14:15,0,7.082,ACTIVE,218.71,375.11,59.991,1403115303,"274151322000088","019011112586793",27.61,46.40,0,334.54,406.67,197.8,189.0,0.747,153653.2,153653.2,12085,0,0,0,L,1151911521,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115340,691298.00
06/18/2014 14:15,0,7.555,ACTIVE,218.71,365.80,59.981,1403115303,"274151322000095","019011112586793",28.23,49.00,0,333.33,406.67,215.8,206.3,0.800,161689.2,161689.2,12094,0,0,0,L,1151911521,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115342,691299.00
06/18/2014 14:15,0,4.895,ACTIVE,220.06,416.89,60.012,1403115303,"274151322000068","019011112586793",37.71,45.80,0,388.04,465.58,186.8,178.4,0.707,101426.6,101426.6,12481,0,0,0,L,1151911521,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115343,691300.00
06/18/2014 14:15,0,7.279,ACTIVE,218.93,382.63,59.996,1403115303,"274151322000054","019011112586793",27.59,48.30,0,334.54,407.87,203.4,194.4,0.769,157047.8,157047.8,12203,0,0,0,L,1151911521,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403115345,691301.00
06/18/2014 14:30,1,7.117,ACTIVE,218.2,333.44,60.00,1403116203,"040051121000097","019011112586793",25.88,30,0.812,314.01,393.22,183.3,176.3,0.801,328630.39999995,328671.1999999,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116206,691302.00
06/18/2014 14:30,1,7.512,ACTIVE,217.5,338.13,60.00,1403116203,"040051121000095","019011112586793",22.91,31,0.763,315.82,385.76,171.2,165.2,0.750,295303.79999997,295340.00000002,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116208,691303.00
06/18/2014 14:30,1,4.704,ACTIVE,218.0,375.02,60.03,1403116203,"033051125000132","019011112586793",34.21,31,0.707,317.67,383.34,160.1,153.4,0.706,269177.29999953,269211.79999953,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116210,691304.00
06/18/2014 14:30,1,4.466,ACTIVE,217.6,331.72,60.00,1403116203,"033051125000135","019011112586793",34.27,31,0.679,317.42,384.50,152.3,147.4,0.674,264963.69999988,264998.09999992,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116213,691305.00
06/18/2014 14:30,1,6.995,ALERT,216.7,320.62,60.03,1403116203,"040051121000116","019011112586793",25.81,26,0.802,313.84,390.28,179.6,172.5,0.791,311981.29999998,312021.59999993,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403116215,691306.00
06/18/2014 14:30,1,7.292,ACTIVE,216.9,337.95,60.00,1403116203,"040051121000068","019011112586793",23.03,31,0.744,316.52,386.62,167.1,160.1,0.744,314866.30000009,314902.90000009,366,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116218,691307.00
06/18/2014 14:30,1,4.823,ACTIVE,217.8,362.24,60.00,1403116203,"033051125000118","019011112586793",42.36,30,0.909,309.35,396.57,203.2,196.3,0.889,343644.30000007,343688.30000007,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116220,691308.00
06/18/2014 14:30,1,4.791,ACTIVE,217.9,354.64,60.03,1403116203,"033051125000150","019011112586793",42.68,31,0.907,312.04,397.17,203.5,196.3,0.890,346558.49999965,346602.69999964,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116222,691309.00
06/18/2014 14:30,1,7.777,ACTIVE,217.9,370.88,60.03,1403116203,"040051121000185","019011112586793",25.41,31,0.876,316.54,392.11,196.6,189.6,0.859,311421.60000007,311462.10000007,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116224,691310.00
06/18/2014 14:30,1,7.728,ACTIVE,216.7,372.14,60.00,1403116203,"040051121000195","019011112586793",25.49,31,0.871,315.18,392.64,196.0,187.6,0.857,314361.60000022,314402.40000023,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116226,691311.00
06/18/2014 14:30,0,7.877,ACTIVE,218.26,382.63,59.965,1403116203,"274151322000083","019011112586793",28.07,48.80,0,333.63,404.57,223.7,214.0,0.888,159116.0,159116.0,12119,0,0,0,L,1151911521,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116228,691312.00
06/18/2014 14:30,0,8.289,ACTIVE,219.39,383.23,59.975,1403116203,"274151322000076","019011112586793",28.37,48.50,0,336.04,407.57,237.4,227.2,0.906,163414.4,163414.4,12086,0,0,0,L,1151911521,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116230,691313.00
06/18/2014 14:30,0,5.174,ACTIVE,218.71,424.71,59.954,1403116203,"274151322000094","019011112586793",39.30,44.30,0,389.84,467.39,206.8,197.6,0.773,103498.2,103498.2,12395,0,0,0,L,1151911521,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116232,691314.00
06/18/2014 14:30,0,7.855,ACTIVE,218.93,361.89,59.965,1403116203,"274151322000052","019011112586793",28.19,48.30,0,333.93,405.17,224.4,214.6,0.862,159502.9,159502.9,12080,0,0,0,L,1151911521,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116234,691315.00
06/18/2014 14:30,0,7.998,ACTIVE,219.16,378.72,59.965,1403116203,"274151322000085","019011112586793",28.01,47.50,0,335.44,405.47,226.8,217.0,0.875,158570.5,158570.5,12054,0,0,0,L,1151911521,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116235,691316.00
06/18/2014 14:30,0,8.061,ACTIVE,218.93,360.69,59.949,1403116203,"274151322000087","019011112586793",26.36,79.00,0,334.54,400.06,215.1,205.7,0.813,152231.1,152231.1,12091,0,0,0,L,1151911521,0,125.17,124.72,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116237,691317.00
06/18/2014 14:30,0,7.977,ACTIVE,218.48,364.29,59.959,1403116203,"274151322000088","019011112586793",27.39,46.00,0,333.93,403.67,221.2,211.6,0.813,153699.2,153699.2,12086,0,0,0,L,1151911521,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116239,691318.00
06/18/2014 14:30,0,8.148,ACTIVE,218.26,371.81,59.965,1403116203,"274151322000095","019011112586793",28.43,49.00,0,333.93,406.97,234.1,224.0,0.871,161739.2,161739.2,12095,0,0,0,L,1151911521,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116241,691319.00
06/18/2014 14:30,0,5.082,ACTIVE,219.39,415.99,59.959,1403116203,"274151322000068","019011112586793",38.53,47.00,0,390.44,464.38,198.7,189.9,0.751,101469.8,101469.8,12482,0,0,0,L,1151911521,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116242,691320.00
06/18/2014 14:30,0,7.441,ACTIVE,218.48,359.18,59.959,1403116203,"274151322000054","019011112586793",27.73,49.30,0,334.54,404.57,208.9,199.8,0.782,157094.2,157094.2,12204,0,0,0,L,1151911521,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403116244,691321.00
06/18/2014 14:45,1,7.799,ALERT,218.9,345.09,60.03,1403117103,"040051121000097","019011112586793",25.42,31,0.875,302.50,392.88,197.3,190.4,0.858,328671.1999999,328715.49999991,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403117106,691322.00
06/18/2014 14:45,1,7.806,ACTIVE,218.0,375.69,60.03,1403117103,"040051121000095","019011112586793",22.35,32,0.771,304.43,385.17,173.6,166.9,0.762,295340.00000002,295379.20000001,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117109,691323.00
06/18/2014 14:45,1,5.056,ACTIVE,218.7,364.67,60.00,1403117103,"033051125000132","019011112586793",33.67,32,0.747,305.89,383.36,169.4,162.5,0.737,269211.79999953,269251.19999952,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117111,691324.00
06/18/2014 14:45,1,5.043,ACTIVE,218.9,345.07,60.03,1403117103,"033051125000135","019011112586793",33.39,32,0.746,303.48,384.13,167.6,162.1,0.736,264998.09999992,265035.4999999,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117113,691325.00
06/18/2014 14:45,1,7.835,ACTIVE,217.7,353.78,60.00,1403117103,"040051121000116","019011112586793",25.37,27,0.882,302.32,390.64,197.8,190.4,0.865,312021.59999993,312065.59999993,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117115,691326.00
06/18/2014 14:45,1,7.938,ACTIVE,218.6,367.93,60.00,1403117103,"040051121000068","019011112586793",22.50,32,0.787,303.12,386.63,177.7,171.0,0.776,314902.90000009,314942.60000009,368,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117118,691327.00
06/18/2014 14:45,1,4.819,ACTIVE,217.8,357.39,60.00,1403117103,"033051125000118","019011112586793",42.34,30,0.909,303.01,397.84,203.0,196.6,0.881,343688.30000007,343735.60000007,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117120,691328.00
06/18/2014 14:45,1,4.818,ACTIVE,218.6,327.34,60.03,1403117103,"033051125000150","019011112586793",42.38,31,0.909,301.87,397.41,203.2,197.0,0.883,346602.69999964,346650.09999962,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117122,691329.00
06/18/2014 14:45,1,8.011,ACTIVE,218.7,380.52,60.00,1403117103,"040051121000185","019011112586793",24.93,32,0.884,303.39,392.26,198.7,191.9,0.865,311462.10000007,311506.50000011,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117124,691330.00
06/18/2014 14:45,1,8.090,ACTIVE,218.0,357.04,60.03,1403117103,"040051121000195","019011112586793",25.06,32,0.893,303.35,392.05,201.7,193.1,0.871,314402.40000023,314446.90000023,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117127,691331.00
06/18/2014 14:45,0,8.252,ACTIVE,219.39,363.39,59.970,1403117103,"274151322000083","019011112586793",27.67,50.00,0,321.61,405.17,231.2,221.2,0.910,159167.2,159167.2,12120,0,0,0,L,1151911521,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117128,691332.00
06/18/2014 14:45,0,8.666,ACTIVE,220.29,364.29,59.959,1403117103,"274151322000076","019011112586793",28.03,50.80,0,324.32,406.07,246.0,235.5,0.946,163468.8,163468.8,12087,0,0,0,L,1151911521,0,125.85,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117130,691333.00
06/18/2014 14:45,0,5.557,ACTIVE,219.61,436.13,59.975,1403117103,"274151322000094","019011112586793",38.11,46.20,0,389.54,462.88,215.1,205.7,0.826,103545.3,103545.3,12396,0,0,0,L,1151911521,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117132,691334.00
