ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2014 14:45,0,8.352,ACTIVE,219.84,362.49,59.981,1403117103,"274151322000052","019011112586793",27.39,49.30,0,319.51,404.57,231.6,221.6,0.871,159554.0,159554.0,12081,0,0,0,L,1151911521,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117133,691335.00
06/18/2014 14:45,0,8.287,ACTIVE,219.61,375.41,59.996,1403117103,"274151322000085","019011112586793",27.39,48.00,0,325.22,404.27,229.8,219.9,0.853,158621.3,158621.3,12055,0,0,0,L,1151911521,0,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117135,691336.00
06/18/2014 14:45,0,8.240,ACTIVE,219.16,363.99,59.996,1403117103,"274151322000087","019011112586793",25.74,78.50,0,321.01,401.56,214.5,205.1,0.809,152278.7,152278.7,12092,0,0,0,L,1151911521,0,125.40,124.72,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117137,691337.00
06/18/2014 14:45,0,8.176,ACTIVE,219.16,356.18,59.991,1403117103,"274151322000088","019011112586793",27.23,47.30,0,325.82,403.07,225.3,215.5,0.826,153749.0,153749.0,12087,0,0,0,L,1151911521,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117139,691338.00
06/18/2014 14:45,0,8.648,ACTIVE,218.93,389.54,59.970,1403117103,"274151322000095","019011112586793",28.03,50.20,0,321.91,407.87,246.0,235.5,0.915,161793.5,161793.5,12096,0,0,0,L,1151911521,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117141,691339.00
06/18/2014 14:45,0,5.576,ACTIVE,220.52,414.49,59.975,1403117103,"274151322000068","019011112586793",37.67,47.30,0,390.14,463.18,212.8,203.5,0.809,101516.9,101516.9,12483,0,0,0,L,1151911521,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117142,691340.00
06/18/2014 14:45,0,8.264,ACTIVE,219.39,374.81,59.975,1403117103,"274151322000054","019011112586793",27.10,50.40,0,321.01,404.27,226.6,216.8,0.849,157144.5,157144.5,12205,0,0,0,L,1151911521,0,125.62,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403117144,691341.00
06/18/2014 15:00,1,7.071,ACTIVE,218.8,335.66,60.03,1403118003,"040051121000097","019011112586793",25.76,31,0.802,316.21,392.25,181.2,174.5,0.789,328715.49999991,328759.99999991,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118006,691342.00
06/18/2014 15:00,1,7.131,ACTIVE,218.3,358.51,60.03,1403118003,"040051121000095","019011112586793",22.67,33,0.714,317.32,384.24,160.8,155.0,0.704,295379.20000001,295418.4,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118008,691343.00
06/18/2014 15:00,1,4.604,ACTIVE,218.9,364.86,60.03,1403118003,"033051125000132","019011112586793",33.60,32,0.677,318.89,382.99,153.9,147.4,0.678,269251.19999952,269288.79999954,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118011,691344.00
06/18/2014 15:00,1,4.495,ACTIVE,219.3,371.78,60.00,1403118003,"033051125000135","019011112586793",33.52,32,0.666,318.74,383.45,149.9,145.2,0.661,265035.4999999,265072.69999989,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118013,691345.00
06/18/2014 15:00,1,6.997,ACTIVE,218.0,376.68,60.03,1403118003,"040051121000116","019011112586793",25.46,28,0.787,316.07,391.14,177.3,170.0,0.777,312065.59999993,312109.49999997,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118015,691346.00
06/18/2014 15:00,1,7.022,ALERT,218.8,326.00,60.03,1403118003,"040051121000068","019011112586793",22.69,32,0.701,317.92,385.15,158.5,152.3,0.699,314942.60000009,314982.10000009,370,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403118018,691347.00
06/18/2014 15:00,1,5.083,ACTIVE,218.6,324.71,60.03,1403118003,"033051125000118","019011112586793",39.12,31,0.879,311.61,396.75,197.9,190.7,0.862,343735.60000007,343783.30000007,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118020,691348.00
06/18/2014 15:00,1,5.051,ACTIVE,219.2,383.39,60.03,1403118003,"033051125000150","019011112586793",39.21,32,0.876,311.99,396.93,197.1,190.5,0.859,346650.09999962,346697.79999961,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118022,691349.00
06/18/2014 15:00,1,7.051,ACTIVE,218.9,373.39,60.03,1403118003,"040051121000185","019011112586793",24.98,32,0.778,317.07,391.14,175.3,169.4,0.766,311506.50000011,311550.80000012,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118024,691350.00
06/18/2014 15:00,1,7.148,ACTIVE,218.3,378.14,60.00,1403118003,"040051121000195","019011112586793",25.08,32,0.789,316.18,391.48,178.4,170.8,0.776,314446.90000023,314491.40000023,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118027,691351.00
06/18/2014 15:00,0,7.219,ACTIVE,219.39,355.88,59.986,1403118003,"274151322000083","019011112586793",28.11,49.30,0,335.44,403.37,205.6,196.6,0.813,159218.2,159218.2,12121,0,0,0,L,1151911521,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118028,691352.00
06/18/2014 15:00,0,7.658,ACTIVE,220.52,372.71,59.991,1403118003,"274151322000076","019011112586793",28.01,50.60,0,335.74,404.57,217.2,207.7,0.835,163523.0,163523.0,12088,0,0,0,L,1151911521,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118030,691353.00
06/18/2014 15:00,0,4.830,ACTIVE,219.84,419.00,59.975,1403118003,"274151322000094","019011112586793",38.39,46.00,0,388.34,459.27,187.6,179.1,0.725,103592.3,103592.3,12397,0,0,0,L,1151911521,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118032,691354.00
06/18/2014 15:00,0,7.197,ACTIVE,220.06,371.51,59.981,1403118003,"274151322000052","019011112586793",27.97,49.00,0,334.54,402.46,204.0,195.0,0.778,159605.1,159605.1,12082,0,0,0,L,1151911521,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118034,691355.00
06/18/2014 15:00,0,7.248,ACTIVE,219.84,354.97,59.981,1403118003,"274151322000085","019011112586793",27.37,48.50,0,335.74,402.46,200.7,191.8,0.742,158671.9,158671.9,12056,0,0,0,L,1151911521,0,125.85,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118035,691356.00
06/18/2014 15:00,0,7.092,ACTIVE,219.39,366.10,59.991,1403118003,"274151322000087","019011112586793",25.98,79.30,0,335.74,399.16,186.6,178.1,0.703,152325.9,152325.9,12093,0,0,0,L,1151911521,0,125.40,125.40,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118037,691357.00
06/18/2014 15:00,0,7.146,ACTIVE,219.84,379.92,59.981,1403118003,"274151322000088","019011112586793",27.19,47.30,0,335.14,401.86,196.7,187.9,0.729,153798.6,153798.6,12088,0,0,0,L,1151911521,0,125.85,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118039,691358.00
06/18/2014 15:00,0,7.559,ACTIVE,219.84,377.22,59.981,1403118003,"274151322000095","019011112586793",28.19,50.60,0,333.93,406.07,215.5,206.1,0.769,161847.6,161847.6,12097,0,0,0,L,1151911521,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118041,691359.00
06/18/2014 15:00,0,4.920,ACTIVE,220.52,412.98,59.981,1403118003,"274151322000068","019011112586793",38.01,47.50,0,388.94,459.87,188.4,180.0,0.707,101563.7,101563.7,12484,0,0,0,L,1151911521,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118043,691360.00
06/18/2014 15:00,0,7.330,ACTIVE,220.06,357.38,59.965,1403118003,"274151322000054","019011112586793",27.43,50.60,0,335.44,402.46,203.6,194.6,0.756,157194.6,157194.6,12206,0,0,0,L,1151911521,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118044,691361.00
06/18/2014 15:15,1,6.567,ACTIVE,218.8,378.00,60.00,1403118904,"040051121000097","019011112586793",25.62,31,0.742,316.85,388.73,167.4,161.2,0.734,328759.99999991,328802.79999992,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118906,691362.00
06/18/2014 15:15,1,6.527,ACTIVE,218.6,359.11,60.00,1403118904,"040051121000095","019011112586793",22.77,32,0.655,318.43,382.63,147.9,142.4,0.652,295418.4,295456.09999999,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118908,691363.00
06/18/2014 15:15,1,4.218,ACTIVE,218.5,334.30,60.00,1403118904,"033051125000132","019011112586793",33.93,32,0.626,318.23,379.53,142.4,136.1,0.627,269288.79999954,269324.79999954,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118911,691364.00
06/18/2014 15:15,1,4.201,ACTIVE,219.2,365.88,60.00,1403118904,"033051125000135","019011112586793",33.76,32,0.626,318.21,380.88,141.1,136.7,0.625,265072.69999989,265108.69999989,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118913,691365.00
06/18/2014 15:15,1,6.633,ACTIVE,217.6,366.15,60.00,1403118904,"040051121000116","019011112586793",25.65,27,0.752,314.86,386.32,169.3,162.6,0.739,312109.49999997,312151.89999995,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118915,691366.00
06/18/2014 15:15,1,6.772,ACTIVE,218.3,328.70,60.00,1403118904,"040051121000068","019011112586793",22.78,32,0.678,318.37,382.27,153.5,147.4,0.675,314982.10000009,315020.20000009,373,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118917,691367.00
06/18/2014 15:15,1,4.899,ACTIVE,217.9,340.76,60.00,1403118904,"033051125000118","019011112586793",39.27,31,0.850,312.82,395.30,191.4,184.1,0.831,343783.30000007,343830.90000007,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118920,691368.00
06/18/2014 15:15,1,4.857,ACTIVE,218.9,387.23,60.00,1403118904,"033051125000150","019011112586793",39.51,32,0.848,312.10,395.24,190.9,184.4,0.829,346697.79999961,346745.49999966,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118922,691369.00
06/18/2014 15:15,1,6.672,ALERT,218.8,360.88,60.03,1403118904,"040051121000185","019011112586793",25.38,32,0.748,316.85,387.83,168.5,162.6,0.737,311550.80000012,311593.30000012,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403118925,691370.00
06/18/2014 15:15,1,6.699,ACTIVE,218.1,379.17,60.00,1403118904,"040051121000195","019011112586793",25.36,32,0.747,316.19,388.29,169.1,162.4,0.742,314491.40000023,314534.20000024,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118927,691371.00
06/18/2014 15:15,0,6.863,ACTIVE,219.16,363.99,59.944,1403118904,"274151322000083","019011112586793",27.97,49.50,0,335.74,398.56,194.3,185.6,0.751,159267.3,159267.3,12122,0,0,0,L,1151911521,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118928,691372.00
06/18/2014 15:15,0,7.143,ACTIVE,219.84,369.10,59.954,1403118904,"274151322000076","019011112586793",28.39,50.20,0,336.04,404.57,205.2,196.1,0.787,163575.1,163575.1,12089,0,0,0,L,1151911521,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118930,691373.00
06/18/2014 15:15,0,4.510,ACTIVE,219.61,415.69,59.944,1403118904,"274151322000094","019011112586793",38.59,46.00,0,389.24,460.47,177.0,168.9,0.676,103637.3,103637.3,12398,0,0,0,L,1151911521,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118932,691374.00
06/18/2014 15:15,0,6.863,ACTIVE,219.84,362.19,59.954,1403118904,"274151322000052","019011112586793",27.89,48.30,0,335.74,399.16,193.8,185.1,0.734,159654.1,159654.1,12083,0,0,0,L,1151911521,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118934,691375.00
06/18/2014 15:15,0,6.898,ACTIVE,219.61,370.00,59.975,1403118904,"274151322000085","019011112586793",27.67,47.80,0,335.44,399.16,193.2,184.6,0.725,158720.5,158720.5,12057,0,0,0,L,1151911521,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118935,691376.00
06/18/2014 15:15,0,6.859,ACTIVE,219.16,360.38,59.938,1403118904,"274151322000087","019011112586793",26.18,79.00,0,335.74,395.25,181.7,173.5,0.694,152371.3,152371.3,12094,0,0,0,L,1151911521,0,125.40,125.17,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118937,691377.00
06/18/2014 15:15,0,6.865,ACTIVE,219.16,366.40,59.959,1403118904,"274151322000088","019011112586793",27.41,47.00,0,336.34,397.66,190.5,181.9,0.707,153846.3,153846.3,12089,0,0,0,L,1151911521,0,125.85,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118939,691378.00
06/18/2014 15:15,0,7.236,ACTIVE,219.84,361.29,59.959,1403118904,"274151322000095","019011112586793",28.47,50.20,0,335.14,401.26,208.7,199.5,0.769,161899.6,161899.6,12098,0,0,0,L,1151911521,0,125.85,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118941,691379.00
06/18/2014 15:15,0,4.645,ACTIVE,220.06,414.49,59.949,1403118904,"274151322000068","019011112586793",38.03,46.80,0,388.04,459.27,179.9,171.7,0.681,101608.7,101608.7,12485,0,0,0,L,1151911521,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118943,691380.00
06/18/2014 15:15,0,6.908,ACTIVE,219.39,353.77,59.959,1403118904,"274151322000054","019011112586793",27.43,50.00,0,335.44,398.56,191.9,183.3,0.734,157242.7,157242.7,12207,0,0,0,L,1151911521,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403118944,691381.00
06/18/2014 15:30,1,7.139,ACTIVE,219.0,327.96,60.00,1403119804,"040051121000097","019011112586793",25.51,31,0.802,316.76,388.32,181.2,174.4,0.793,328802.79999992,328845.59999993,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119806,691382.00
06/18/2014 15:30,1,7.140,ACTIVE,218.5,346.62,60.00,1403119804,"040051121000095","019011112586793",22.71,32,0.717,318.07,380.91,161.3,155.5,0.707,295456.09999999,295493.9,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119808,691383.00
06/18/2014 15:30,1,4.593,ACTIVE,218.5,326.22,60.00,1403119804,"033051125000132","019011112586793",33.91,31,0.681,318.83,378.90,155.0,148.1,0.683,269324.79999954,269360.8999995,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119811,691384.00
06/18/2014 15:30,1,4.549,ALERT,219.1,373.58,60.00,1403119804,"033051125000135","019011112586793",33.76,32,0.679,318.49,379.80,152.8,148.2,0.673,265108.69999989,265144.59999993,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403119813,691385.00
06/18/2014 15:30,1,7.139,ACTIVE,217.8,328.93,60.03,1403119804,"040051121000116","019011112586793",25.49,27,0.805,316.40,386.60,181.1,174.0,0.791,312151.89999995,312194.29999999,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119816,691386.00
06/18/2014 15:30,1,7.213,ACTIVE,218.6,341.25,60.00,1403119804,"040051121000068","019011112586793",22.76,32,0.722,318.98,382.21,163.3,157.1,0.717,315020.20000009,315058.50000009,375,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119818,691387.00
06/18/2014 15:30,1,5.323,ACTIVE,217.8,381.07,60.00,1403119804,"033051125000118","019011112586793",38.34,31,0.901,314.67,392.93,203.0,194.9,0.884,343830.90000007,343878.50000007,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119820,691388.00
06/18/2014 15:30,1,5.089,ACTIVE,218.9,337.18,60.00,1403119804,"033051125000150","019011112586793",40.10,32,0.902,315.06,393.51,203.1,195.9,0.881,346745.49999966,346793.19999965,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119822,691389.00
06/18/2014 15:30,1,7.180,ACTIVE,218.9,328.66,60.00,1403119804,"040051121000185","019011112586793",25.36,32,0.805,316.51,387.25,181.2,174.8,0.789,311593.30000012,311636.00000011,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119824,691390.00
06/18/2014 15:30,1,7.284,ACTIVE,218.2,325.31,60.00,1403119804,"040051121000195","019011112586793",25.27,31,0.808,316.84,387.47,183.1,175.3,0.794,314534.20000024,314577.00000025,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119827,691391.00
06/18/2014 15:30,0,7.480,ACTIVE,218.26,371.81,59.959,1403119804,"274151322000083","019011112586793",27.73,49.30,0,336.04,399.16,210.1,200.9,0.840,159316.7,159316.7,12123,0,0,0,L,1151911521,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119829,691392.00
06/18/2014 15:30,0,7.775,ACTIVE,219.61,351.37,59.954,1403119804,"274151322000076","019011112586793",28.33,50.40,0,336.04,401.26,223.2,213.5,0.857,163627.5,163627.5,12090,0,0,0,L,1151911521,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119830,691393.00
06/18/2014 15:30,0,4.916,ACTIVE,218.71,440.04,59.965,1403119804,"274151322000094","019011112586793",38.90,45.50,0,392.25,461.98,194.7,186.0,0.747,103682.6,103682.6,12399,0,0,0,L,1151911521,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119832,691394.00
06/18/2014 15:30,0,7.391,ACTIVE,218.93,362.49,59.965,1403119804,"274151322000052","019011112586793",27.99,49.30,0,335.44,398.56,209.5,200.3,0.813,159703.4,159703.4,12084,0,0,0,L,1151911521,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119834,691395.00
06/18/2014 15:30,0,7.473,ACTIVE,219.39,377.82,59.970,1403119804,"274151322000085","019011112586793",27.53,48.30,0,336.34,398.56,208.3,199.1,0.800,158769.4,158769.4,12058,0,0,0,L,1151911521,0,125.85,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119836,691396.00
06/18/2014 15:30,0,7.459,ACTIVE,218.93,374.21,59.959,1403119804,"274151322000087","019011112586793",25.90,79.00,0,335.74,396.15,195.5,186.8,0.734,152417.2,152417.2,12095,0,0,0,L,1151911521,0,125.62,124.49,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119837,691397.00
06/18/2014 15:30,0,7.348,ACTIVE,218.48,365.49,59.970,1403119804,"274151322000088","019011112586793",27.45,47.50,0,335.74,397.96,204.2,195.2,0.782,153894.3,153894.3,12090,0,0,0,L,1151911521,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119839,691398.00
06/18/2014 15:30,0,7.799,ACTIVE,218.71,359.48,59.965,1403119804,"274151322000095","019011112586793",28.33,49.50,0,334.84,402.46,223.6,213.8,0.818,161952.2,161952.2,12099,0,0,0,L,1151911521,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119841,691399.00
06/18/2014 15:30,0,4.998,ACTIVE,220.06,431.62,59.965,1403119804,"274151322000068","019011112586793",38.27,47.50,0,391.04,461.98,192.9,184.3,0.725,101654.0,101654.0,12486,0,0,0,L,1151911521,0,125.85,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119843,691400.00
06/18/2014 15:30,0,7.449,ACTIVE,219.16,376.62,59.965,1403119804,"274151322000054","019011112586793",27.39,50.80,0,334.84,399.46,206.6,197.4,0.773,157291.3,157291.3,12208,0,0,0,L,1151911521,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403119845,691401.00
06/18/2014 15:45,1,6.332,ACTIVE,218.8,353.61,60.00,1403120703,"040051121000097","019011112586793",25.63,32,0.715,318.26,386.71,161.5,155.2,0.712,328845.59999993,328886.79999992,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120705,691402.00
06/18/2014 15:45,1,6.353,ACTIVE,218.5,361.35,60.03,1403120703,"040051121000095","019011112586793",22.77,33,0.636,318.81,381.00,143.9,138.4,0.630,295493.9,295530.70000001,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120707,691403.00
06/18/2014 15:45,1,4.094,ALERT,218.4,328.01,60.03,1403120703,"033051125000132","019011112586793",34.01,31,0.609,273.65,454.03,138.5,132.4,0.613,269360.8999995,269395.8999995,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403120710,691404.00
06/18/2014 15:45,1,4.055,ACTIVE,218.8,367.69,60.03,1403120703,"033051125000135","019011112586793",33.83,32,0.604,259.14,433.72,136.5,131.7,0.608,265144.59999993,265179.59999993,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120712,691405.00
06/18/2014 15:45,1,6.361,ACTIVE,217.8,345.01,60.03,1403120703,"040051121000116","019011112586793",25.60,27,0.719,316.34,386.38,162.0,155.5,0.715,312194.29999999,312235.49999998,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120715,691406.00
06/18/2014 15:45,1,6.424,ACTIVE,219.0,343.70,60.03,1403120703,"040051121000068","019011112586793",22.72,32,0.642,292.23,420.07,145.3,139.4,0.643,315058.50000009,315095.40000009,377,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120717,691407.00
06/18/2014 15:45,1,4.662,ACTIVE,218.3,351.53,60.03,1403120703,"033051125000118","019011112586793",38.89,31,0.802,315.26,392.74,180.4,173.7,0.790,343878.50000007,343925.00000007,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120720,691408.00
06/18/2014 15:45,1,4.621,ACTIVE,218.5,338.06,60.03,1403120703,"033051125000150","019011112586793",39.00,32,0.799,297.85,404.60,179.3,173.3,0.786,346793.19999965,346839.69999965,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120722,691409.00
06/18/2014 15:45,1,6.387,ACTIVE,218.7,374.15,60.03,1403120703,"040051121000185","019011112586793",25.09,32,0.707,317.34,387.76,159.5,154.0,0.705,311636.00000011,311677.40000009,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120724,691410.00
06/18/2014 15:45,1,6.407,ACTIVE,218.2,355.52,60.03,1403120703,"040051121000195","019011112586793",25.38,31,0.715,317.63,386.89,161.8,154.8,0.714,314577.00000025,314618.60000021,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120727,691411.00
06/18/2014 15:45,0,6.629,ACTIVE,219.39,363.69,59.986,1403120703,"274151322000083","019011112586793",27.97,48.80,0,335.74,398.26,187.6,179.2,0.742,159364.5,159364.5,12124,0,0,0,L,1151911521,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120728,691412.00
06/18/2014 15:45,0,6.930,ACTIVE,220.29,363.99,59.996,1403120703,"274151322000076","019011112586793",28.11,50.40,0,336.64,400.66,197.2,188.4,0.751,163678.0,163678.0,12091,0,0,0,L,1151911521,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120730,691413.00
06/18/2014 15:45,0,4.488,ACTIVE,220.06,424.41,59.991,1403120703,"274151322000094","019011112586793",37.55,45.00,0,389.24,461.38,170.2,162.4,0.654,103726.3,103726.3,12400,0,0,0,L,1151911521,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120732,691414.00
06/18/2014 15:45,0,6.564,ACTIVE,219.84,363.99,59.996,1403120703,"274151322000052","019011112586793",27.89,48.80,0,336.04,397.96,185.2,176.8,0.707,159751.0,159751.0,12085,0,0,0,L,1151911521,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120733,691415.00
06/18/2014 15:45,0,6.623,ACTIVE,219.61,357.98,59.996,1403120703,"274151322000085","019011112586793",27.57,47.80,0,336.64,399.16,184.7,176.3,0.694,158816.7,158816.7,12059,0,0,0,L,1151911521,0,125.85,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120735,691416.00
06/18/2014 15:45,0,6.562,ACTIVE,219.84,372.71,59.986,1403120703,"274151322000087","019011112586793",26.36,79.30,0,336.04,394.65,175.2,167.2,0.650,152461.6,152461.6,12096,0,0,0,L,1151911521,0,125.40,125.62,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120737,691417.00
06/18/2014 15:45,0,6.594,ACTIVE,219.84,377.52,59.991,1403120703,"274151322000088","019011112586793",27.29,47.50,0,336.34,397.35,182.2,173.9,0.681,153940.6,153940.6,12091,0,0,0,L,1151911521,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120739,691418.00
06/18/2014 15:45,0,6.930,ACTIVE,219.61,352.27,59.986,1403120703,"274151322000095","019011112586793",28.43,48.50,0,335.44,401.26,199.6,190.7,0.716,162002.9,162002.9,12100,0,0,0,L,1151911521,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120740,691419.00
06/18/2014 15:45,0,4.480,ACTIVE,220.74,409.38,59.986,1403120703,"274151322000068","019011112586793",37.77,48.00,0,389.24,458.67,171.0,163.1,0.645,101697.6,101697.6,12487,0,0,0,L,1151911521,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120742,691420.00
06/18/2014 15:45,0,6.697,ACTIVE,219.84,378.42,59.996,1403120703,"274151322000054","019011112586793",27.27,50.00,0,335.74,398.26,185.0,176.6,0.689,157338.0,157338.0,12209,0,0,0,L,1151911521,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403120744,691421.00
06/18/2014 16:00,1,6.562,ACTIVE,219.5,327.23,60.03,1403121603,"040051121000097","019011112586793",25.37,32,0.730,298.64,401.70,165.6,159.2,0.723,328886.79999992,328926.79999992,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121606,691422.00
06/18/2014 16:00,1,6.482,ACTIVE,219.2,358.82,60.03,1403121603,"040051121000095","019011112586793",22.79,33,0.648,318.89,377.86,147.0,140.9,0.646,295530.70000001,295566.09999999,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121609,691423.00
06/18/2014 16:00,1,4.180,ACTIVE,219.3,341.81,60.00,1403121603,"033051125000132","019011112586793",33.92,32,0.617,319.54,375.73,141.1,134.8,0.622,269395.8999995,269429.79999954,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121611,691424.00
06/18/2014 16:00,1,4.143,ACTIVE,220.0,330.04,60.03,1403121603,"033051125000135","019011112586793",33.76,32,0.615,318.96,376.58,139.2,134.4,0.615,265179.59999993,265213.19999989,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121613,691425.00
06/18/2014 16:00,1,6.509,ACTIVE,218.5,324.45,60.03,1403121603,"040051121000116","019011112586793",25.51,27,0.731,316.64,383.04,165.2,158.5,0.723,312235.49999998,312275.29999999,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121615,691426.00
06/18/2014 16:00,1,6.568,ACTIVE,219.6,360.94,60.03,1403121603,"040051121000068","019011112586793",22.73,32,0.652,319.15,379.01,148.6,142.3,0.656,315095.40000009,315131.20000009,379,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121617,691427.00
06/18/2014 16:00,1,4.764,ACTIVE,219.6,358.15,60.00,1403121603,"033051125000118","019011112586793",39.18,31,0.821,315.26,389.44,185.7,179.2,0.809,343925.00000007,343969.80000007,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121620,691428.00
06/18/2014 16:00,1,4.743,ACTIVE,219.9,375.17,60.03,1403121603,"033051125000150","019011112586793",39.31,32,0.823,316.14,390.61,185.5,179.6,0.806,346839.69999965,346884.49999966,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121622,691429.00
06/18/2014 16:00,1,6.630,ACTIVE,219.7,377.61,60.03,1403121603,"040051121000185","019011112586793",25.01,32,0.727,287.40,422.53,165.0,159.2,0.723,311677.40000009,311717.40000009,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121624,691430.00
06/18/2014 16:00,1,6.673,ACTIVE,219.6,372.09,60.00,1403121603,"040051121000195","019011112586793",25.18,32,0.736,317.12,383.46,167.2,160.7,0.729,314618.60000021,314658.70000023,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121626,691431.00
06/18/2014 16:00,0,6.881,ACTIVE,220.52,377.52,59.965,1403121603,"274151322000083","019011112586793",27.63,49.00,0,336.04,396.45,192.6,184.0,0.765,159410.9,159410.9,12125,0,0,0,L,1151911521,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121628,691432.00
06/18/2014 16:00,0,7.156,ACTIVE,221.42,372.41,59.965,1403121603,"274151322000076","019011112586793",28.09,50.20,0,337.54,401.26,203.5,194.5,0.778,163727.0,163727.0,12092,0,0,0,L,1151911521,0,126.53,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121630,691433.00
06/18/2014 16:00,0,4.576,ACTIVE,220.74,426.51,59.965,1403121603,"274151322000094","019011112586793",38.25,46.20,0,386.83,455.97,176.8,168.7,0.663,103768.6,103768.6,12401,0,0,0,L,1151911521,0,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121632,691434.00
06/18/2014 16:00,0,6.805,ACTIVE,220.97,382.03,59.970,1403121603,"274151322000052","019011112586793",27.77,49.30,0,335.74,398.56,191.3,182.7,0.738,159797.1,159797.1,12086,0,0,0,L,1151911521,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121634,691435.00
06/18/2014 16:00,0,6.830,ACTIVE,220.97,360.69,59.965,1403121603,"274151322000085","019011112586793",27.45,48.00,0,337.24,397.66,189.9,181.3,0.707,158862.4,158862.4,12060,0,0,0,L,1151911521,0,126.98,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121635,691436.00
06/18/2014 16:00,0,6.770,ACTIVE,220.74,376.31,59.965,1403121603,"274151322000087","019011112586793",26.06,79.30,0,336.34,395.25,178.7,170.5,0.667,152504.6,152504.6,12097,0,0,0,L,1151911521,0,126.53,125.85,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121637,691437.00
06/18/2014 16:00,0,6.775,ACTIVE,220.97,374.81,59.959,1403121603,"274151322000088","019011112586793",27.06,47.80,0,336.64,396.75,185.6,177.2,0.685,153985.4,153985.4,12092,0,0,0,L,1151911521,0,126.75,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121639,691438.00
06/18/2014 16:00,0,7.180,ACTIVE,220.74,361.89,59.965,1403121603,"274151322000095","019011112586793",28.09,48.50,0,335.74,400.66,204.1,195.1,0.756,162052.1,162052.1,12101,0,0,0,L,1151911521,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121641,691439.00
06/18/2014 16:00,0,4.555,ACTIVE,221.87,415.99,59.965,1403121603,"274151322000068","019011112586793",38.19,48.00,0,388.04,455.67,176.4,168.3,0.645,101739.9,101739.9,12488,0,0,0,L,1151911521,0,126.53,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121642,691440.00
06/18/2014 16:00,0,6.836,ACTIVE,220.74,359.48,59.965,1403121603,"274151322000054","019011112586793",27.12,50.60,0,336.34,397.05,187.6,179.1,0.707,157383.3,157383.3,12210,0,0,0,L,1151911521,0,126.53,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403121644,691441.00
06/18/2014 16:15,1,6.176,ACTIVE,219.4,328.22,60.03,1403122503,"040051121000097","019011112586793",25.88,31,0.702,318.27,383.51,159.0,153.1,0.697,328926.79999992,328965.6999999,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122505,691442.00
06/18/2014 16:15,1,6.190,ACTIVE,218.6,357.44,60.03,1403122503,"040051121000095","019011112586793",22.75,33,0.618,316.80,379.81,140.1,134.5,0.619,295566.09999999,295600.4,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122507,691443.00
06/18/2014 16:15,1,3.964,ALERT,219.1,328.37,60.03,1403122503,"033051125000132","019011112586793",33.96,32,0.587,320.43,376.30,133.9,127.9,0.591,269429.79999954,269462.29999954,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403122510,691444.00
06/18/2014 16:15,1,3.906,ACTIVE,219.4,345.10,60.03,1403122503,"033051125000135","019011112586793",34.00,32,0.584,320.32,376.91,132.1,127.3,0.586,265213.19999989,265245.69999989,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122512,691445.00
06/18/2014 16:15,1,6.160,ACTIVE,218.2,335.02,60.03,1403122503,"040051121000116","019011112586793",25.69,28,0.697,318.01,382.73,157.5,151.1,0.692,312275.29999999,312313.79999999,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122515,691446.00
06/18/2014 16:15,1,6.213,ACTIVE,218.7,372.95,60.03,1403122503,"040051121000068","019011112586793",22.90,32,0.623,320.53,380.13,141.6,135.3,0.631,315131.20000009,315165.70000009,381,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122517,691447.00
06/18/2014 16:15,1,4.507,ACTIVE,218.5,380.54,60.03,1403122503,"033051125000118","019011112586793",39.23,31,0.781,317.32,389.29,175.9,169.1,0.772,343969.80000007,344013.20000007,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122519,691448.00
06/18/2014 16:15,1,4.499,ACTIVE,218.3,373.72,60.03,1403122503,"033051125000150","019011112586793",39.23,32,0.780,317.91,391.40,175.6,169.3,0.770,346884.49999966,346927.89999964,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122521,691449.00
06/18/2014 16:15,1,6.199,ACTIVE,219.0,329.11,60.03,1403122503,"040051121000185","019011112586793",25.41,32,0.692,320.58,384.11,156.7,151.0,0.690,311717.40000009,311755.90000009,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122524,691450.00
06/18/2014 16:15,1,6.261,ACTIVE,218.7,346.61,60.03,1403122503,"040051121000195","019011112586793",25.41,32,0.697,319.20,383.61,158.3,151.3,0.697,314658.70000023,314697.40000022,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122526,691451.00
06/18/2014 16:15,0,6.410,ACTIVE,219.16,357.08,59.991,1403122503,"274151322000083","019011112586793",28.39,48.00,0,336.64,396.45,184.2,175.8,0.738,159455.7,159455.7,12126,0,0,0,L,1151911521,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122528,691452.00
06/18/2014 16:15,0,6.701,ACTIVE,220.29,358.28,59.986,1403122503,"274151322000076","019011112586793",28.57,49.50,0,343.25,400.66,193.7,185.1,0.742,163774.2,163774.2,12093,0,0,0,L,1151911521,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122529,691453.00
06/18/2014 16:15,0,4.275,ACTIVE,219.39,426.51,59.949,1403122503,"274151322000094","019011112586793",38.65,46.20,0,388.64,455.97,166.7,158.9,0.632,103809.3,103809.3,12402,0,0,0,L,1151911521,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122531,691454.00
06/18/2014 16:15,0,6.395,ACTIVE,219.61,367.00,59.975,1403122503,"274151322000052","019011112586793",28.23,48.00,0,337.54,397.96,182.6,174.3,0.689,159841.7,159841.7,12087,0,0,0,L,1151911521,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122533,691455.00
06/18/2014 16:15,0,6.471,ACTIVE,219.39,379.02,59.991,1403122503,"274151322000085","019011112586793",27.57,48.30,0,339.95,397.66,180.6,172.4,0.681,158906.5,158906.5,12061,0,0,0,L,1151911521,0,125.85,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122535,691456.00
06/18/2014 16:15,0,6.426,ACTIVE,219.16,367.30,59.975,1403122503,"274151322000087","019011112586793",26.26,77.70,0,337.24,394.35,170.8,162.9,0.645,152546.2,152546.2,12098,0,0,0,L,1151911521,0,125.40,124.94,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122536,691457.00
06/18/2014 16:15,0,6.303,ACTIVE,219.39,370.30,59.981,1403122503,"274151322000088","019011112586793",27.77,47.80,0,337.84,397.35,176.9,168.9,0.658,154028.6,154028.6,12093,0,0,0,L,1151911521,0,126.30,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122538,691458.00
06/18/2014 16:15,0,6.777,ACTIVE,218.93,354.07,60.002,1403122503,"274151322000095","019011112586793",28.33,48.50,0,337.54,399.76,194.5,185.8,0.734,162099.5,162099.5,12102,0,0,0,L,1151911521,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122540,691459.00
06/18/2014 16:15,0,4.330,ACTIVE,220.06,413.59,59.986,1403122503,"274151322000068","019011112586793",38.29,48.30,0,389.24,454.46,168.7,160.9,0.641,101780.6,101780.6,12489,0,0,0,L,1151911521,0,126.07,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122542,691460.00
06/18/2014 16:15,0,6.389,ACTIVE,219.16,356.78,59.970,1403122503,"274151322000054","019011112586793",27.71,50.20,0,337.24,398.26,179.0,170.8,0.667,157427.0,157427.0,12211,0,0,0,L,1151911521,0,125.85,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403122543,691461.00
06/18/2014 16:30,1,5.858,ACTIVE,217.8,357.89,60.03,1403123404,"040051121000097","019011112586793",25.92,30,0.671,314.16,403.94,151.1,145.3,0.670,328965.6999999,329002.79999992,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123407,691462.00
06/18/2014 16:30,1,5.793,ACTIVE,217.7,325.52,60.03,1403123404,"040051121000095","019011112586793",23.20,32,0.592,318.21,376.59,133.7,128.1,0.594,295600.4,295633.09999999,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123410,691463.00
06/18/2014 16:30,1,3.740,ALERT,217.9,336.74,60.03,1403123404,"033051125000132","019011112586793",34.19,31,0.559,317.88,374.14,127.2,121.2,0.568,269462.29999954,269493.29999954,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403123412,691464.00
06/18/2014 16:30,1,3.683,ACTIVE,218.4,324.39,60.03,1403123404,"033051125000135","019011112586793",34.25,32,0.558,319.41,374.05,125.5,121.1,0.563,265245.69999989,265276.4999999,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123415,691465.00
06/18/2014 16:30,1,5.766,ACTIVE,217.3,346.18,60.03,1403123404,"040051121000116","019011112586793",26.09,27,0.665,305.68,391.02,149.6,143.6,0.663,312313.79999999,312350.59999994,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123417,691466.00
06/18/2014 16:30,1,5.826,ACTIVE,217.7,362.32,60.03,1403123404,"040051121000068","019011112586793",23.21,32,0.596,319.54,375.59,134.6,129.2,0.603,315165.70000009,315198.90000009,383,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123419,691467.00
06/18/2014 16:30,1,4.221,ACTIVE,217.6,324.94,60.03,1403123404,"033051125000118","019011112586793",39.64,31,0.742,314.16,385.35,166.5,160.4,0.734,344013.20000007,344054.40000007,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123421,691468.00
06/18/2014 16:30,1,4.231,ACTIVE,218.0,351.25,60.03,1403123404,"033051125000150","019011112586793",39.52,32,0.741,316.35,385.59,166.4,160.8,0.738,346927.89999964,346969.19999965,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123424,691469.00
06/18/2014 16:30,1,5.835,ACTIVE,218.2,373.58,60.03,1403123404,"040051121000185","019011112586793",25.66,31,0.661,319.02,380.31,149.0,143.1,0.658,311755.90000009,311792.7000001,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123426,691470.00
06/18/2014 16:30,1,5.924,ACTIVE,218.1,358.31,60.03,1403123404,"040051121000195","019011112586793",25.45,31,0.665,308.79,397.48,150.0,143.9,0.662,314697.40000022,314734.20000023,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123428,691471.00
06/18/2014 16:30,0,6.109,ACTIVE,218.26,374.21,59.991,1403123404,"274151322000083","019011112586793",28.37,47.30,0,337.24,391.64,175.4,167.4,0.703,159498.6,159498.6,12127,0,0,0,L,1151911521,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123430,691472.00
06/18/2014 16:30,0,6.273,ACTIVE,219.16,358.88,59.981,1403123404,"274151322000076","019011112586793",28.96,49.00,0,336.94,394.05,184.1,175.8,0.703,163819.3,163819.3,12094,0,0,0,L,1151911521,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123431,691473.00
06/18/2014 16:30,0,4.012,ACTIVE,218.03,421.40,59.986,1403123404,"274151322000094","019011112586793",38.98,44.50,0,392.55,455.97,158.7,151.3,0.614,103848.1,103848.1,12403,0,0,0,L,1151911521,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123433,691474.00
06/18/2014 16:30,0,6.027,ACTIVE,218.26,372.41,59.991,1403123404,"274151322000052","019011112586793",28.45,46.80,0,336.64,391.04,173.5,165.6,0.663,159884.2,159884.2,12088,0,0,0,L,1151911521,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123435,691475.00
06/18/2014 16:30,0,6.057,ACTIVE,218.71,354.67,59.991,1403123404,"274151322000085","019011112586793",28.01,47.50,0,336.94,391.04,171.9,164.0,0.636,158948.6,158948.6,12062,0,0,0,L,1151911521,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123437,691476.00
06/18/2014 16:30,0,6.061,ACTIVE,218.48,368.80,59.991,1403123404,"274151322000087","019011112586793",26.56,77.00,0,336.94,388.34,163.1,155.5,0.592,152586.0,152586.0,12099,0,0,0,L,1151911521,0,124.94,125.17,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123439,691477.00
06/18/2014 16:30,0,5.967,ACTIVE,218.48,371.51,59.991,1403123404,"274151322000088","019011112586793",27.85,46.00,0,336.94,390.44,168.3,160.5,0.636,154069.9,154069.9,12094,0,0,0,L,1151911521,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123440,691478.00
