ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2014 16:30,0,6.379,ACTIVE,218.48,358.88,59.991,1403123404,"274151322000095","019011112586793",28.63,48.30,0,336.04,394.35,184.8,176.4,0.681,162144.8,162144.8,12103,0,0,0,L,1151911521,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123442,691479.00
06/18/2014 16:30,0,4.004,ACTIVE,219.61,421.10,59.986,1403123404,"274151322000068","019011112586793",39.06,46.80,0,390.44,454.46,159.4,151.9,0.601,101819.4,101819.4,12490,0,0,0,L,1151911521,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123444,691480.00
06/18/2014 16:30,0,6.039,ACTIVE,218.93,371.81,59.986,1403123404,"274151322000054","019011112586793",27.91,48.80,0,336.34,391.64,170.4,162.6,0.636,157468.7,157468.7,12212,0,0,0,L,1151911521,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403123446,691481.00
06/18/2014 16:45,1,5.484,ACTIVE,217.4,341.59,60.07,1403124303,"040051121000097","019011112586793",25.85,30,0.629,313.78,377.33,141.0,135.8,0.630,329002.79999992,329037.79999992,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124306,691482.00
06/18/2014 16:45,1,5.445,ACTIVE,216.8,339.15,60.03,1403124303,"040051121000095","019011112586793",23.07,32,0.556,317.78,371.46,125.0,119.8,0.562,295633.09999999,295663.79999998,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124308,691483.00
06/18/2014 16:45,1,3.477,ACTIVE,216.5,348.15,60.07,1403124303,"033051125000132","019011112586793",34.40,31,0.526,318.85,370.53,119.0,113.1,0.538,269493.29999954,269522.3999995,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124310,691484.00
06/18/2014 16:45,1,3.428,ACTIVE,217.1,325.35,60.03,1403124303,"033051125000135","019011112586793",34.43,31,0.525,317.34,372.46,117.4,113.3,0.533,265276.4999999,265305.79999991,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124313,691485.00
06/18/2014 16:45,1,5.450,ACTIVE,216.1,321.07,60.03,1403124303,"040051121000116","019011112586793",25.89,27,0.626,315.58,375.05,140.4,134.2,0.632,312350.59999994,312385.09999994,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124315,691486.00
06/18/2014 16:45,1,5.442,ACTIVE,217.1,356.75,60.07,1403124303,"040051121000068","019011112586793",23.29,32,0.560,317.79,372.55,126.1,120.9,0.571,315198.90000009,315229.90000009,385,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124317,691487.00
06/18/2014 16:45,1,3.973,ACTIVE,216.8,329.91,60.03,1403124303,"033051125000118","019011112586793",39.42,30,0.698,314.20,381.56,155.8,150.0,0.695,344054.40000007,344093.00000007,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124320,691488.00
06/18/2014 16:45,1,3.958,ACTIVE,216.8,320.68,60.07,1403124303,"033051125000150","019011112586793",39.50,31,0.699,315.29,382.48,155.6,150.4,0.696,346969.19999965,347007.79999961,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124322,691489.00
06/18/2014 16:45,1,5.468,ACTIVE,216.9,324.79,60.03,1403124303,"040051121000185","019011112586793",25.59,31,0.622,317.84,376.00,139.2,133.6,0.626,311792.7000001,311827.00000011,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124324,691490.00
06/18/2014 16:45,1,5.522,ACTIVE,216.2,358.61,60.07,1403124303,"040051121000195","019011112586793",25.56,31,0.626,316.66,376.87,140.4,134.3,0.630,314734.20000023,314768.80000025,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124326,691491.00
06/18/2014 16:45,0,5.742,ACTIVE,218.03,355.28,60.007,1403124303,"274151322000083","019011112586793",28.33,47.00,0,338.74,389.84,164.7,157.1,0.658,159539.0,159539.0,12128,0,0,0,L,1151911521,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124328,691492.00
06/18/2014 16:45,0,5.910,ACTIVE,218.93,377.52,60.002,1403124303,"274151322000076","019011112586793",28.84,47.30,0,337.24,391.34,172.5,164.6,0.663,163861.6,163861.6,12095,0,0,0,L,1151911521,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124330,691493.00
06/18/2014 16:45,0,3.771,ACTIVE,218.48,423.50,60.002,1403124303,"274151322000094","019011112586793",38.72,43.80,0,392.55,453.56,148.2,141.2,0.557,103884.4,103884.4,12404,0,0,0,L,1151911521,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124331,691494.00
06/18/2014 16:45,0,5.676,ACTIVE,218.48,370.90,60.023,1403124303,"274151322000052","019011112586793",28.27,46.40,0,337.24,389.54,162.4,154.8,0.623,159924.0,159924.0,12089,0,0,0,L,1151911521,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124333,691495.00
06/18/2014 16:45,0,5.664,ACTIVE,218.71,353.47,60.007,1403124303,"274151322000085","019011112586793",28.09,46.20,0,337.54,389.54,161.1,153.6,0.601,158988.1,158988.1,12063,0,0,0,L,1151911521,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124335,691496.00
06/18/2014 16:45,0,5.635,ACTIVE,218.26,354.07,60.007,1403124303,"274151322000087","019011112586793",26.90,76.00,0,337.84,387.14,153.4,146.1,0.566,152623.6,152623.6,12100,0,0,0,L,1151911521,0,124.27,125.17,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124337,691497.00
06/18/2014 16:45,0,5.576,ACTIVE,218.26,370.90,59.991,1403124303,"274151322000088","019011112586793",27.93,45.00,0,337.84,388.64,157.5,150.1,0.601,154108.6,154108.6,12095,0,0,0,L,1151911521,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124338,691498.00
06/18/2014 16:45,0,6.008,ACTIVE,218.48,352.87,60.007,1403124303,"274151322000095","019011112586793",28.57,47.80,0,337.24,392.25,173.7,165.7,0.645,162187.4,162187.4,12104,0,0,0,L,1151911521,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124340,691499.00
06/18/2014 16:45,0,3.744,ACTIVE,219.16,429.82,60.018,1403124303,"274151322000068","019011112586793",39.10,46.00,0,391.04,456.57,148.4,141.3,0.561,101855.7,101855.7,12491,0,0,0,L,1151911521,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124342,691500.00
06/18/2014 16:45,0,5.641,ACTIVE,218.26,372.41,60.012,1403124303,"274151322000054","019011112586793",27.97,47.50,0,337.84,389.84,159.6,152.1,0.601,157508.0,157508.0,12213,0,0,0,L,1151911521,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403124344,691501.00
06/18/2014 17:00,1,5.106,ALERT,216.8,333.18,60.00,1403125203,"040051121000097","019011112586793",25.76,31,0.581,315.74,373.26,130.9,125.3,0.586,329037.79999992,329070.09999993,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403125207,691502.00
06/18/2014 17:00,1,5.095,ACTIVE,216.6,359.48,60.00,1403125203,"040051121000095","019011112586793",23.00,33,0.518,317.01,367.13,116.6,111.5,0.525,295663.79999998,295692.50000003,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125209,691503.00
06/18/2014 17:00,1,3.253,ACTIVE,216.6,358.29,60.03,1403125203,"033051125000132","019011112586793",34.27,30,0.488,318.88,366.17,110.9,105.2,0.503,269522.3999995,269549.79999954,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125212,691504.00
06/18/2014 17:00,1,3.215,ACTIVE,217.3,355.22,60.03,1403125203,"033051125000135","019011112586793",34.19,32,0.487,317.19,366.71,109.4,105.3,0.498,265305.79999991,265332.89999987,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125214,691505.00
06/18/2014 17:00,1,5.089,ACTIVE,215.9,329.03,60.03,1403125203,"040051121000116","019011112586793",25.81,27,0.581,316.44,372.33,130.7,124.8,0.583,312385.09999994,312417.29999999,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125216,691506.00
06/18/2014 17:00,1,5.088,ACTIVE,216.8,361.51,60.03,1403125203,"040051121000068","019011112586793",23.19,32,0.520,317.86,368.03,117.4,112.3,0.534,315229.90000009,315258.90000009,387,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125219,691507.00
06/18/2014 17:00,1,3.727,ACTIVE,216.9,364.85,60.03,1403125203,"033051125000118","019011112586793",39.13,30,0.648,315.13,376.93,145.1,139.7,0.648,344093.00000007,344129.10000007,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125221,691508.00
06/18/2014 17:00,1,3.707,ACTIVE,216.9,328.24,60.03,1403125203,"033051125000150","019011112586793",39.22,32,0.648,315.01,376.32,144.7,139.7,0.649,347007.79999961,347043.99999966,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125223,691509.00
06/18/2014 17:00,1,5.118,ACTIVE,217.0,327.60,60.03,1403125203,"040051121000185","019011112586793",25.37,31,0.576,316.56,372.21,129.2,123.9,0.586,311827.00000011,311859.2000001,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125226,691510.00
06/18/2014 17:00,1,5.137,ACTIVE,216.4,348.46,60.03,1403125203,"040051121000195","019011112586793",25.53,31,0.580,315.47,371.79,130.5,125.1,0.586,314768.80000025,314801.1000002,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125228,691511.00
06/18/2014 17:00,0,5.342,ACTIVE,217.80,359.78,59.991,1403125203,"274151322000083","019011112586793",28.41,45.00,0,338.44,386.83,153.7,146.5,0.610,159577.0,159577.0,12129,0,0,0,L,1151911521,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125230,691512.00
06/18/2014 17:00,0,5.588,ACTIVE,218.71,372.11,59.986,1403125203,"274151322000076","019011112586793",28.39,46.60,0,338.14,389.24,160.8,153.2,0.628,163901.3,163901.3,12096,0,0,0,L,1151911521,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125232,691513.00
06/18/2014 17:00,0,3.420,ACTIVE,218.71,437.33,59.991,1403125203,"274151322000094","019011112586793",39.46,44.30,0,393.15,452.36,136.5,129.8,0.521,103918.4,103918.4,12405,0,0,0,L,1151911521,0,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125234,691514.00
06/18/2014 17:00,0,5.305,ACTIVE,218.48,363.69,59.991,1403125203,"274151322000052","019011112586793",28.13,45.30,0,338.14,386.83,151.0,143.9,0.575,159961.4,159961.4,12090,0,0,0,L,1151911521,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125236,691515.00
06/18/2014 17:00,0,5.293,ACTIVE,218.48,370.90,59.996,1403125203,"274151322000085","019011112586793",27.95,46.00,0,338.14,386.53,149.8,142.6,0.557,159025.2,159025.2,12064,0,0,0,L,1151911521,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125238,691516.00
06/18/2014 17:00,0,5.279,ACTIVE,218.26,364.29,59.986,1403125203,"274151322000087","019011112586793",26.86,74.00,0,338.14,384.73,143.5,136.6,0.539,152659.0,152659.0,12101,0,0,0,L,1151911521,0,124.49,125.17,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125239,691517.00
06/18/2014 17:00,0,5.176,ACTIVE,218.03,352.57,59.991,1403125203,"274151322000088","019011112586793",27.91,45.00,0,337.84,385.93,146.3,139.3,0.552,154144.8,154144.8,12096,0,0,0,L,1151911521,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125241,691518.00
06/18/2014 17:00,0,5.611,ACTIVE,218.26,351.07,59.996,1403125203,"274151322000095","019011112586793",28.57,46.20,0,338.14,389.84,162.4,154.8,0.605,162227.5,162227.5,12105,0,0,0,L,1151911521,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125243,691519.00
06/18/2014 17:00,0,3.531,ACTIVE,219.16,427.71,60.002,1403125203,"274151322000068","019011112586793",38.65,46.40,0,389.24,453.56,138.1,131.3,0.517,101889.7,101889.7,12492,0,0,0,L,1151911521,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125245,691520.00
06/18/2014 17:00,0,5.305,ACTIVE,218.48,367.00,59.981,1403125203,"274151322000054","019011112586793",27.71,46.80,0,338.14,387.14,148.8,141.7,0.561,157544.7,157544.7,12214,0,0,0,L,1151911521,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403125247,691521.00
06/18/2014 17:15,1,4.685,ACTIVE,216.2,360.95,60.03,1403126103,"040051121000097","019011112586793",25.86,31,0.537,316.97,370.63,120.5,115.4,0.544,329070.09999993,329100.19999989,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126107,691522.00
06/18/2014 17:15,1,4.668,ACTIVE,216.0,326.70,60.00,1403126103,"040051121000095","019011112586793",23.18,33,0.476,315.42,365.25,107.7,102.3,0.487,295692.50000003,295719.20000002,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126109,691523.00
06/18/2014 17:15,1,2.965,ACTIVE,215.7,339.07,60.00,1403126103,"033051125000132","019011112586793",34.57,30,0.451,318.13,364.45,102.0,96.7,0.466,269549.79999954,269574.79999954,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126111,691524.00
06/18/2014 17:15,1,2.960,ACTIVE,216.5,348.63,60.03,1403126103,"033051125000135","019011112586793",34.17,32,0.448,318.58,365.16,100.7,96.5,0.462,265332.89999987,265358.09999992,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126114,691525.00
06/18/2014 17:15,1,4.675,ACTIVE,215.7,342.56,60.00,1403126103,"040051121000116","019011112586793",25.93,27,0.536,316.51,368.29,120.6,114.8,0.547,312417.29999999,312447.29999999,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126116,691526.00
06/18/2014 17:15,1,4.640,ACTIVE,216.1,325.81,60.00,1403126103,"040051121000068","019011112586793",23.42,32,0.480,318.43,366.59,108.1,103.4,0.496,315258.90000009,315285.70000009,389,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126118,691527.00
06/18/2014 17:15,1,3.424,ACTIVE,216.3,356.95,60.00,1403126103,"033051125000118","019011112586793",39.18,30,0.599,315.02,373.82,133.5,128.7,0.600,344129.10000007,344162.50000007,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126121,691528.00
06/18/2014 17:15,1,3.420,ACTIVE,216.4,362.47,60.03,1403126103,"033051125000150","019011112586793",39.16,32,0.596,314.57,374.71,133.3,128.4,0.602,347043.99999966,347077.29999961,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126123,691529.00
06/18/2014 17:15,1,4.657,ACTIVE,216.3,323.79,60.03,1403126103,"040051121000185","019011112586793",25.68,31,0.530,318.00,369.89,119.0,114.2,0.539,311859.2000001,311888.90000009,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126125,691530.00
06/18/2014 17:15,1,4.713,ACTIVE,215.7,356.69,60.03,1403126103,"040051121000195","019011112586793",25.56,31,0.533,316.37,368.72,119.8,114.5,0.543,314801.1000002,314830.90000021,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126128,691531.00
06/18/2014 17:15,0,4.951,ACTIVE,217.35,349.56,59.965,1403126103,"274151322000083","019011112586793",28.35,44.50,0,337.84,385.03,142.1,135.2,0.566,159612.1,159612.1,12130,0,0,0,L,1151911521,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126130,691532.00
06/18/2014 17:15,0,5.086,ACTIVE,218.48,369.10,59.965,1403126103,"274151322000076","019011112586793",28.77,46.20,0,338.44,386.23,148.2,141.2,0.579,163938.0,163938.0,12097,0,0,0,L,1151911521,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126132,691533.00
06/18/2014 17:15,0,3.182,ACTIVE,218.03,430.72,59.959,1403126103,"274151322000094","019011112586793",39.06,43.80,0,392.25,451.46,126.0,119.7,0.482,103949.7,103949.7,12406,0,0,0,L,1151911521,0,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126133,691534.00
06/18/2014 17:15,0,4.834,ACTIVE,218.03,359.78,59.986,1403126103,"274151322000052","019011112586793",28.47,45.50,0,338.44,384.13,139.2,132.4,0.535,159995.9,159995.9,12091,0,0,0,L,1151911521,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126135,691535.00
06/18/2014 17:15,0,4.852,ACTIVE,217.80,353.77,59.933,1403126103,"274151322000085","019011112586793",28.07,45.50,0,338.44,383.83,137.8,131.1,0.521,159059.4,159059.4,12065,0,0,0,L,1151911521,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126137,691536.00
06/18/2014 17:15,0,4.842,ACTIVE,217.58,350.47,59.959,1403126103,"274151322000087","019011112586793",27.00,72.30,0,338.14,382.63,132.3,125.8,0.504,152691.7,152691.7,12102,0,0,0,L,1151911521,0,123.81,124.72,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126139,691537.00
06/18/2014 17:15,0,4.760,ACTIVE,217.35,350.47,59.933,1403126103,"274151322000088","019011112586793",27.95,44.80,0,338.74,383.53,134.7,128.1,0.508,154178.2,154178.2,12097,0,0,0,L,1151911521,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126141,691538.00
06/18/2014 17:15,0,5.193,ACTIVE,217.58,352.27,59.959,1403126103,"274151322000095","019011112586793",28.57,45.50,0,338.74,386.83,150.2,143.1,0.561,162264.7,162264.7,12106,0,0,0,L,1151911521,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126143,691539.00
06/18/2014 17:15,0,3.295,ACTIVE,218.26,421.70,59.959,1403126103,"274151322000068","019011112586793",38.07,46.00,0,388.04,448.15,126.7,120.4,0.482,101921.0,101921.0,12493,0,0,0,L,1151911521,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126145,691540.00
06/18/2014 17:15,0,4.869,ACTIVE,217.35,356.18,59.933,1403126103,"274151322000054","019011112586793",27.79,46.80,0,338.14,384.43,137.1,130.4,0.517,157578.6,157578.6,12215,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403126147,691541.00
06/18/2014 17:30,1,4.263,ACTIVE,216.0,349.93,60.00,1403127004,"040051121000097","019011112586793",26.02,31,0.490,316.68,366.03,110.4,105.7,0.505,329100.19999989,329127.69999989,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127007,691542.00
06/18/2014 17:30,1,4.237,ACTIVE,215.7,339.77,60.00,1403127004,"040051121000095","019011112586793",23.38,33,0.435,316.89,361.94,98.6,93.5,0.450,295719.20000002,295743.40000001,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127009,691543.00
06/18/2014 17:30,1,2.699,ACTIVE,216.1,343.21,60.00,1403127004,"033051125000132","019011112586793",34.58,30,0.409,317.22,361.44,92.9,88.3,0.428,269574.79999954,269597.69999952,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127011,691544.00
06/18/2014 17:30,1,2.705,ACTIVE,216.2,324.03,60.00,1403127004,"033051125000135","019011112586793",34.11,32,0.410,315.52,361.58,91.8,88.5,0.423,265358.09999992,265381.09999992,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127014,691545.00
06/18/2014 17:30,1,4.289,ACTIVE,215.5,359.33,60.00,1403127004,"040051121000116","019011112586793",25.84,27,0.490,316.66,366.13,110.3,105.1,0.503,312447.29999999,312474.59999994,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127016,691546.00
06/18/2014 17:30,1,4.231,ACTIVE,215.9,337.83,60.00,1403127004,"040051121000068","019011112586793",23.47,32,0.437,316.97,361.91,98.8,94.5,0.456,315285.70000009,315310.20000009,391,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127019,691547.00
06/18/2014 17:30,1,3.113,ACTIVE,214.9,359.24,60.00,1403127004,"033051125000118","019011112586793",39.23,30,0.543,314.77,371.37,121.5,116.4,0.551,344162.50000007,344192.80000007,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127021,691548.00
06/18/2014 17:30,1,3.106,ACTIVE,215.3,329.37,60.00,1403127004,"033051125000150","019011112586793",39.27,32,0.546,315.73,370.13,121.3,116.9,0.553,347077.29999961,347107.79999961,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127023,691549.00
06/18/2014 17:30,1,4.280,ACTIVE,215.9,337.89,60.00,1403127004,"040051121000185","019011112586793",25.48,31,0.481,317.62,365.18,108.5,103.9,0.497,311888.90000009,311916.00000011,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127026,691550.00
06/18/2014 17:30,1,4.286,ACTIVE,215.5,356.43,60.00,1403127004,"040051121000195","019011112586793",25.60,30,0.484,316.68,365.08,109.2,104.0,0.499,314830.90000021,314858.00000023,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127028,691551.00
06/18/2014 17:30,0,4.512,ACTIVE,217.35,354.97,59.959,1403127004,"274151322000083","019011112586793",28.51,43.80,0,337.54,381.73,130.2,123.7,0.513,159644.4,159644.4,12131,0,0,0,L,1151911521,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127030,691552.00
06/18/2014 17:30,0,4.672,ACTIVE,218.48,350.17,59.965,1403127004,"274151322000076","019011112586793",28.63,45.50,0,339.04,383.23,135.4,128.8,0.517,163971.6,163971.6,12098,0,0,0,L,1151911521,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127032,691553.00
06/18/2014 17:30,0,2.938,ACTIVE,217.80,414.19,59.959,1403127004,"274151322000094","019011112586793",38.63,44.00,0,393.75,445.45,115.5,109.6,0.442,103978.3,103978.3,12407,0,0,0,L,1151911521,0,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127033,691554.00
06/18/2014 17:30,0,4.412,ACTIVE,217.58,356.48,59.949,1403127004,"274151322000052","019011112586793",28.47,45.00,0,337.84,381.42,127.1,120.7,0.486,160027.5,160027.5,12092,0,0,0,L,1151911521,0,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127035,691555.00
06/18/2014 17:30,0,4.389,ACTIVE,217.58,350.47,59.954,1403127004,"274151322000085","019011112586793",28.31,44.80,0,338.74,381.12,125.8,119.5,0.477,159090.6,159090.6,12066,0,0,0,L,1151911521,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127037,691556.00
06/18/2014 17:30,0,4.406,ACTIVE,217.58,360.08,59.954,1403127004,"274151322000087","019011112586793",27.17,70.30,0,337.54,379.92,121.2,115.1,0.464,152721.7,152721.7,12103,0,0,0,L,1151911521,0,124.04,124.94,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127040,691557.00
06/18/2014 17:30,0,4.324,ACTIVE,217.35,353.17,59.965,1403127004,"274151322000088","019011112586793",27.97,43.80,0,337.84,380.22,122.4,116.2,0.460,154208.7,154208.7,12098,0,0,0,L,1151911521,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127041,691558.00
06/18/2014 17:30,0,4.695,ACTIVE,217.58,357.38,59.959,1403127004,"274151322000095","019011112586793",28.90,44.50,0,337.84,382.63,137.4,130.7,0.517,162298.9,162298.9,12107,0,0,0,L,1151911521,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127043,691559.00
06/18/2014 17:30,0,2.957,ACTIVE,218.71,416.29,59.965,1403127004,"274151322000068","019011112586793",38.51,46.00,0,389.24,445.45,115.0,109.0,0.433,101949.6,101949.6,12494,0,0,0,L,1151911521,0,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127045,691560.00
06/18/2014 17:30,0,4.449,ACTIVE,217.58,360.69,59.965,1403127004,"274151322000054","019011112586793",27.71,46.20,0,337.54,380.82,124.8,118.6,0.473,157609.6,157609.6,12216,0,0,0,L,1151911521,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127047,691561.00
06/18/2014 17:45,1,3.842,ACTIVE,216.0,340.39,60.03,1403127903,"040051121000097","019011112586793",26.12,30,0.442,316.15,364.09,99.8,95.1,0.461,329127.69999989,329152.59999993,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127905,691562.00
06/18/2014 17:45,1,3.852,ACTIVE,215.4,324.03,60.03,1403127903,"040051121000095","019011112586793",23.33,32,0.392,317.97,359.20,89.4,84.1,0.410,295743.40000001,295765.50000003,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127908,691563.00
06/18/2014 17:45,1,2.435,ACTIVE,215.7,336.18,60.03,1403127903,"033051125000132","019011112586793",34.62,30,0.368,317.75,358.73,83.9,79.2,0.391,269597.69999952,269618.49999953,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127910,691564.00
06/18/2014 17:45,1,2.420,ACTIVE,215.8,341.25,60.03,1403127903,"033051125000135","019011112586793",34.49,31,0.368,317.92,358.13,83.0,79.1,0.392,265381.09999992,265401.89999987,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127912,691565.00
06/18/2014 17:45,1,3.852,ACTIVE,214.9,353.78,60.03,1403127903,"040051121000116","019011112586793",26.08,27,0.442,316.87,362.92,99.9,94.5,0.460,312474.59999994,312499.39999995,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127914,691566.00
06/18/2014 17:45,1,3.795,ACTIVE,215.7,324.59,60.03,1403127903,"040051121000068","019011112586793",23.68,32,0.394,317.94,359.45,89.4,84.6,0.416,315310.20000009,315332.40000009,393,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127916,691567.00
06/18/2014 17:45,1,2.785,ACTIVE,215.3,355.94,60.03,1403127903,"033051125000118","019011112586793",39.57,30,0.490,315.41,366.49,109.6,104.9,0.503,344192.80000007,344220.30000007,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127919,691568.00
06/18/2014 17:45,1,2.784,ALERT,215.2,320.09,60.03,1403127903,"033051125000150","019011112586793",39.48,31,0.490,313.46,368.03,109.3,105.1,0.503,347107.79999961,347135.49999966,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403127922,691569.00
06/18/2014 17:45,1,3.838,ACTIVE,215.5,354.83,60.00,1403127903,"040051121000185","019011112586793",25.60,31,0.433,317.17,362.68,97.8,93.4,0.448,311916.00000011,311940.40000009,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127924,691570.00
06/18/2014 17:45,1,3.840,ACTIVE,215.4,353.42,60.03,1403127903,"040051121000195","019011112586793",25.68,30,0.435,316.97,363.07,98.1,93.2,0.453,314858.00000023,314882.50000023,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127926,691571.00
06/18/2014 17:45,0,4.055,ACTIVE,216.67,357.38,59.986,1403127903,"274151322000083","019011112586793",28.78,42.50,0,337.54,378.12,118.1,112.0,0.473,159673.8,159673.8,12132,0,0,0,L,1151911521,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127928,691572.00
06/18/2014 17:45,0,4.166,ACTIVE,217.80,359.48,59.981,1403127903,"274151322000076","019011112586793",29.10,45.00,0,339.65,381.12,122.8,116.6,0.477,164002.1,164002.1,12099,0,0,0,L,1151911521,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127930,691573.00
06/18/2014 17:45,0,2.656,ACTIVE,217.13,412.68,59.996,1403127903,"274151322000094","019011112586793",38.63,43.00,0,392.85,445.15,104.3,98.7,0.398,104004.0,104004.0,12408,0,0,0,L,1151911521,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127931,691574.00
06/18/2014 17:45,0,3.955,ACTIVE,216.90,346.56,59.975,1403127903,"274151322000052","019011112586793",28.75,43.40,0,337.54,377.82,115.0,109.1,0.438,160056.1,160056.1,12093,0,0,0,L,1151911521,0,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127933,691575.00
06/18/2014 17:45,0,3.965,ACTIVE,217.13,354.07,59.981,1403127903,"274151322000085","019011112586793",28.31,43.80,0,338.74,377.82,113.8,107.9,0.424,159118.9,159118.9,12067,0,0,0,L,1151911521,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127935,691576.00
06/18/2014 17:45,0,3.963,ACTIVE,216.45,353.77,60.002,1403127903,"274151322000087","019011112586793",27.49,69.30,0,337.54,376.31,110.3,104.6,0.420,152749.1,152749.1,12104,0,0,0,L,1151911521,0,123.59,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127937,691577.00
06/18/2014 17:45,0,3.865,ACTIVE,216.67,353.17,59.970,1403127903,"274151322000088","019011112586793",28.37,43.00,0,338.14,377.82,111.0,105.2,0.407,154236.3,154236.3,12099,0,0,0,L,1151911521,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127938,691578.00
06/18/2014 17:45,0,4.305,ACTIVE,216.67,359.48,59.949,1403127903,"274151322000095","019011112586793",28.73,43.60,0,337.54,379.92,125.1,118.9,0.464,162329.9,162329.9,12108,0,0,0,L,1151911521,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127940,691579.00
06/18/2014 17:45,0,2.652,ACTIVE,217.58,424.11,59.975,1403127903,"274151322000068","019011112586793",38.80,45.80,0,391.64,442.44,104.6,99.0,0.398,101975.5,101975.5,12495,0,0,0,L,1151911521,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127942,691580.00
06/18/2014 17:45,0,3.941,ACTIVE,216.67,361.59,59.981,1403127903,"274151322000054","019011112586793",28.27,45.50,0,337.24,378.12,112.8,106.9,0.424,157637.7,157637.7,12217,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403127943,691581.00
06/18/2014 18:00,1,3.388,ACTIVE,215.0,332.96,60.03,1403128803,"040051121000097","019011112586793",26.12,30,0.390,316.58,360.29,88.0,83.5,0.410,329152.59999993,329174.79999992,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128806,691582.00
06/18/2014 18:00,1,3.385,ACTIVE,215.2,348.22,60.03,1403128803,"040051121000095","019011112586793",23.51,32,0.344,316.31,357.09,79.2,73.6,0.369,295765.50000003,295785.09999999,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128808,691583.00
06/18/2014 18:00,1,2.139,ACTIVE,215.7,324.52,60.03,1403128803,"033051125000132","019011112586793",34.75,29,0.323,318.09,355.68,73.9,69.4,0.350,269618.49999953,269636.99999953,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128811,691584.00
06/18/2014 18:00,1,2.124,ACTIVE,215.5,323.63,60.03,1403128803,"033051125000135","019011112586793",34.66,31,0.324,317.02,356.99,73.2,69.7,0.346,265401.89999987,265420.29999991,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128813,691585.00
06/18/2014 18:00,1,3.402,ALERT,214.7,345.58,60.03,1403128803,"040051121000116","019011112586793",26.08,26,0.388,316.34,359.03,88.3,83.0,0.409,312499.39999995,312521.39999995,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403128816,691586.00
06/18/2014 18:00,1,3.350,ACTIVE,215.2,323.77,60.03,1403128803,"040051121000068","019011112586793",23.61,31,0.347,316.22,357.37,78.7,74.4,0.370,315332.40000009,315352.20000009,395,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128818,691587.00
06/18/2014 18:00,1,2.457,ACTIVE,214.7,349.47,60.03,1403128803,"033051125000118","019011112586793",39.43,29,0.430,314.94,363.52,96.4,92.0,0.447,344220.30000007,344244.90000007,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128820,691588.00
06/18/2014 18:00,1,2.466,ACTIVE,215.7,328.74,60.03,1403128803,"033051125000150","019011112586793",39.28,31,0.430,314.61,362.53,96.4,92.8,0.444,347135.49999966,347160.09999962,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128822,691589.00
06/18/2014 18:00,1,3.378,ACTIVE,215.4,344.58,60.03,1403128803,"040051121000185","019011112586793",25.52,30,0.380,317.50,358.77,85.8,81.5,0.400,311940.40000009,311962.2000001,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128825,691590.00
06/18/2014 18:00,1,3.373,ACTIVE,215.1,323.14,60.03,1403128803,"040051121000195","019011112586793",25.66,29,0.380,317.31,359.63,86.1,81.7,0.401,314882.50000023,314904.20000022,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128827,691591.00
06/18/2014 18:00,0,3.588,ACTIVE,216.45,360.38,59.981,1403128803,"274151322000083","019011112586793",28.80,42.00,0,334.54,372.11,104.7,99.1,0.420,159700.1,159700.1,12133,0,0,0,L,1151911521,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128829,691592.00
06/18/2014 18:00,0,3.701,ACTIVE,217.13,356.18,59.991,1403128803,"274151322000076","019011112586793",28.98,43.20,0,338.44,374.21,108.6,102.9,0.420,164029.5,164029.5,12100,0,0,0,L,1151911521,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128830,691593.00
06/18/2014 18:00,0,2.283,ACTIVE,216.90,422.60,59.996,1403128803,"274151322000094","019011112586793",39.18,42.30,0,396.75,440.04,90.5,85.5,0.349,104027.0,104027.0,12409,0,0,0,L,1151911521,0,122.91,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128832,691594.00
06/18/2014 18:00,0,3.510,ACTIVE,216.67,358.28,59.981,1403128803,"274151322000052","019011112586793",28.63,42.00,0,335.14,371.51,101.7,96.3,0.380,160081.7,160081.7,12094,0,0,0,L,1151911521,0,122.68,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128834,691595.00
06/18/2014 18:00,0,3.486,ACTIVE,216.90,356.48,59.949,1403128803,"274151322000085","019011112586793",28.43,42.50,0,337.54,371.81,100.5,95.1,0.376,159144.2,159144.2,12068,0,0,0,L,1151911521,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128836,691596.00
06/18/2014 18:00,0,3.508,ACTIVE,216.45,358.58,59.986,1403128803,"274151322000087","019011112586793",27.53,67.00,0,335.14,370.30,97.8,92.5,0.367,152773.7,152773.7,12105,0,0,0,L,1151911521,0,123.59,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128837,691597.00
06/18/2014 18:00,0,3.418,ACTIVE,216.45,352.27,59.991,1403128803,"274151322000088","019011112586793",28.21,41.30,0,337.54,370.90,97.7,92.4,0.362,154261.0,154261.0,12100,0,0,0,L,1151911521,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128839,691598.00
06/18/2014 18:00,0,3.775,ACTIVE,216.22,347.76,59.986,1403128803,"274151322000095","019011112586793",29.08,42.30,0,334.24,373.91,111.2,105.4,0.420,162357.9,162357.9,12109,0,0,0,L,1151911521,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128841,691599.00
06/18/2014 18:00,0,2.279,ACTIVE,217.13,421.10,59.996,1403128803,"274151322000068","019011112586793",39.56,44.80,0,394.95,443.04,91.8,86.7,0.340,101998.6,101998.6,12496,0,0,0,L,1151911521,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128842,691600.00
06/18/2014 18:00,0,3.482,ACTIVE,216.67,355.58,59.991,1403128803,"274151322000054","019011112586793",28.23,43.80,0,334.24,371.21,99.5,94.2,0.380,157662.8,157662.8,12218,0,0,0,L,1151911521,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403128844,691601.00
06/18/2014 18:15,1,2.918,ACTIVE,214.6,335.51,60.03,1403129703,"040051121000097","019011112586793",26.21,29,0.336,317.05,355.52,76.1,72.1,0.360,329174.79999992,329194.09999993,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129706,691602.00
06/18/2014 18:15,1,2.906,ACTIVE,214.5,324.22,60.00,1403129703,"040051121000095","019011112586793",23.76,31,0.296,317.10,352.32,68.7,63.5,0.324,295785.09999999,295802.20000001,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129708,691603.00
06/18/2014 18:15,1,1.839,ACTIVE,214.7,348.14,60.00,1403129703,"033051125000132","019011112586793",34.66,28,0.304,298.35,449.18,63.4,51.2,0.408,269636.99999953,269652.99999953,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129710,691604.00
06/18/2014 18:15,1,1.904,ACTIVE,214.9,393.70,60.00,1403129703,"033051125000135","019011112586793",28.70,30,0.271,301.06,453.39,54.4,42.2,0.309,265420.29999991,265435.89999987,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129713,691605.00
06/18/2014 18:15,1,2.946,ACTIVE,214.7,347.88,60.03,1403129703,"040051121000116","019011112586793",26.12,25,0.335,316.14,355.96,76.6,71.7,0.357,312521.39999995,312540.79999999,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129715,691606.00
06/18/2014 18:15,1,2.877,ACTIVE,214.6,321.56,60.00,1403129703,"040051121000068","019011112586793",23.79,30,0.299,315.47,353.18,68.1,63.7,0.327,315352.20000009,315369.30000009,397,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129717,691607.00
06/18/2014 18:15,1,2.119,ACTIVE,214.8,324.56,60.03,1403129703,"033051125000118","019011112586793",39.47,28,0.370,316.11,360.50,83.2,79.2,0.393,344244.90000007,344266.10000007,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129719,691608.00
06/18/2014 18:15,1,2.130,ACTIVE,214.9,340.52,60.00,1403129703,"033051125000150","019011112586793",39.30,29,0.370,315.30,359.39,83.3,79.3,0.393,347160.09999962,347181.49999966,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129722,691609.00
06/18/2014 18:15,1,2.857,ACTIVE,215.0,340.35,60.00,1403129703,"040051121000185","019011112586793",25.91,29,0.324,316.04,354.77,73.6,69.3,0.351,311962.2000001,311980.80000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129724,691610.00
06/18/2014 18:15,1,2.878,ACTIVE,214.8,345.70,60.03,1403129703,"040051121000195","019011112586793",25.85,28,0.326,315.43,354.96,74.0,69.9,0.352,314904.20000022,314923.00000023,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129726,691611.00
06/18/2014 18:15,0,3.115,ACTIVE,216.45,346.86,59.959,1403129703,"274151322000083","019011112586793",28.86,40.80,0,334.54,368.20,91.0,85.9,0.367,159723.2,159723.2,12134,0,0,0,L,1151911521,0,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129728,691612.00
06/18/2014 18:15,0,3.174,ACTIVE,217.13,357.08,59.970,1403129703,"274151322000076","019011112586793",29.40,41.80,0,338.44,370.00,94.5,89.3,0.367,164053.5,164053.5,12101,0,0,0,L,1151911521,0,123.14,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129730,691613.00
06/18/2014 18:15,0,1.926,ACTIVE,216.45,437.93,59.965,1403129703,"274151322000094","019011112586793",39.52,40.60,0,395.25,454.16,77.3,72.7,0.526,104047.0,104047.0,12410,0,0,0,L,1151911521,0,122.91,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129731,691614.00
06/18/2014 18:15,0,3.006,ACTIVE,216.45,348.96,59.970,1403129703,"274151322000052","019011112586793",28.88,41.30,0,334.24,367.90,88.0,83.0,0.331,160104.1,160104.1,12095,0,0,0,L,1151911521,0,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129733,691615.00
06/18/2014 18:15,0,2.980,ACTIVE,216.67,346.26,59.970,1403129703,"274151322000085","019011112586793",28.69,40.80,0,335.74,367.90,86.5,81.6,0.323,159166.2,159166.2,12069,0,0,0,L,1151911521,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129735,691616.00
06/18/2014 18:15,0,3.002,ACTIVE,216.45,353.47,59.965,1403129703,"274151322000087","019011112586793",27.89,64.30,0,334.84,367.90,84.8,79.9,0.318,152795.2,152795.2,12106,0,0,0,L,1151911521,0,123.14,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129737,691617.00
06/18/2014 18:15,0,2.914,ACTIVE,216.22,349.56,59.965,1403129703,"274151322000088","019011112586793",28.49,40.60,0,334.84,367.00,84.0,79.1,0.309,154282.3,154282.3,12101,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129739,691618.00
06/18/2014 18:15,0,3.285,ACTIVE,216.67,346.56,59.981,1403129703,"274151322000095","019011112586793",29.08,40.80,0,334.84,371.21,96.8,91.5,0.362,162382.4,162382.4,12110,0,0,0,L,1151911521,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129740,691619.00
06/18/2014 18:15,0,1.881,ACTIVE,217.58,442.14,59.986,1403129703,"274151322000068","019011112586793",40.26,43.60,0,394.35,461.98,77.6,72.9,0.530,102018.7,102018.7,12497,0,0,0,L,1151911521,0,123.36,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129742,691620.00
06/18/2014 18:15,0,2.963,ACTIVE,216.45,354.07,59.965,1403129703,"274151322000054","019011112586793",28.65,42.50,0,334.84,368.80,85.9,81.0,0.323,157684.6,157684.6,12219,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403129744,691621.00
06/18/2014 18:30,1,2.548,ACTIVE,213.7,382.31,60.03,1403130603,"040051121000097","019011112586793",24.08,29,0.344,299.29,450.39,61.0,68.7,0.174,329194.09999993,329210.39999994,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130605,691622.00
06/18/2014 18:30,1,2.472,ACTIVE,213.5,414.08,60.03,1403130603,"040051121000095","019011112586793",23.57,31,0.293,294.01,446.71,57.9,50.1,0.087,295802.20000001,295815.70000001,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130607,691623.00
