ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2014 18:30,1,1.580,ACTIVE,213.7,410.32,60.03,1403130603,"033051125000132","019011112586793",33.23,28,0.306,298.39,447.35,52.2,51.7,0.323,269652.99999953,269666.19999952,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130610,691624.00
06/18/2014 18:30,1,1.491,ACTIVE,213.7,376.66,60.03,1403130603,"033051125000135","019011112586793",35.15,29,0.347,301.67,451.05,52.1,53.4,0.344,265435.89999987,265448.29999991,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130612,691625.00
06/18/2014 18:30,1,2.470,ACTIVE,213.3,307.01,60.00,1403130603,"040051121000116","019011112586793",26.19,25,0.386,292.78,447.85,64.3,70.1,0.399,312540.79999999,312556.99999998,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130614,691626.00
06/18/2014 18:30,1,2.394,ACTIVE,214.1,348.99,60.03,1403130603,"040051121000068","019011112586793",23.90,30,0.277,297.64,449.62,56.9,44.0,0.396,315369.30000009,315383.10000009,399,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130617,691627.00
06/18/2014 18:30,1,1.772,ACTIVE,213.6,324.51,60.03,1403130603,"033051125000118","019011112586793",39.52,28,0.310,315.10,355.24,69.7,65.9,0.334,344266.10000007,344284.20000007,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130619,691628.00
06/18/2014 18:30,1,1.787,ACTIVE,213.7,335.20,60.03,1403130603,"033051125000150","019011112586793",39.16,29,0.310,315.18,354.91,69.6,66.0,0.334,347181.49999966,347199.69999965,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130621,691629.00
06/18/2014 18:30,1,2.476,ACTIVE,214.2,335.01,60.00,1403130603,"040051121000185","019011112586793",22.18,28,0.301,300.61,451.00,54.6,59.5,0.287,311980.80000012,311995.90000008,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130623,691630.00
06/18/2014 18:30,1,2.471,ACTIVE,214.2,434.40,60.03,1403130603,"040051121000195","019011112586793",24.70,28,0.310,299.49,449.91,60.7,61.2,0.090,314923.00000023,314938.20000022,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130626,691631.00
06/18/2014 18:30,0,2.627,ACTIVE,216.45,355.58,59.986,1403130603,"274151322000083","019011112586793",28.80,38.60,0,328.82,383.23,76.6,72.0,0.530,159742.9,159742.9,12135,0,0,0,L,1151911521,0,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130628,691632.00
06/18/2014 18:30,0,2.676,ACTIVE,216.45,348.36,59.981,1403130603,"274151322000076","019011112586793",29.22,40.60,0,338.14,366.70,79.2,74.5,0.305,164074.0,164074.0,12102,0,0,0,L,1151911521,0,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130629,691633.00
06/18/2014 18:30,0,1.664,ACTIVE,216.45,429.22,59.986,1403130603,"274151322000094","019011112586793",39.22,36.80,0,391.04,458.67,66.2,62.0,0.451,104063.8,104063.8,12411,0,0,0,L,1151911521,0,122.68,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130631,691634.00
06/18/2014 18:30,0,2.516,ACTIVE,216.00,354.37,59.996,1403130603,"274151322000052","019011112586793",28.96,38.20,0,331.83,384.43,73.7,69.2,0.517,160123.1,160123.1,12096,0,0,0,L,1151911521,0,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130633,691635.00
06/18/2014 18:30,0,2.502,ACTIVE,216.45,360.99,60.012,1403130603,"274151322000085","019011112586793",28.59,38.00,0,332.13,384.13,72.4,68.0,0.486,159184.9,159184.9,12070,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130635,691636.00
06/18/2014 18:30,0,2.531,ACTIVE,216.22,361.89,59.970,1403130603,"274151322000087","019011112586793",27.91,59.00,0,328.52,383.83,71.7,67.2,0.482,152813.5,152813.5,12107,0,0,0,L,1151911521,0,122.91,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130636,691637.00
06/18/2014 18:30,0,2.424,ACTIVE,216.00,362.19,59.975,1403130603,"274151322000088","019011112586793",28.51,37.30,0,330.93,383.83,70.0,65.7,0.460,154300.4,154300.4,12102,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130638,691638.00
06/18/2014 18:30,0,2.770,ACTIVE,215.77,348.36,59.981,1403130603,"274151322000095","019011112586793",29.16,39.80,0,334.84,366.70,81.9,77.1,0.305,162403.5,162403.5,12111,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130640,691639.00
06/18/2014 18:30,0,1.627,ACTIVE,216.90,426.21,59.975,1403130603,"274151322000068","019011112586793",39.66,39.00,0,384.13,460.17,65.2,61.0,0.433,102035.6,102035.6,12498,0,0,0,L,1151911521,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130641,691640.00
06/18/2014 18:30,0,2.496,ACTIVE,215.77,351.97,59.991,1403130603,"274151322000054","019011112586793",28.45,39.00,0,330.03,384.43,71.9,67.5,0.491,157703.2,157703.2,12220,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403130643,691641.00
06/18/2014 18:45,1,1.979,ACTIVE,214.7,435.75,60.03,1403131503,"040051121000097","019011112586793",26.41,28,0.328,296.67,449.24,52.0,56.3,0.096,329210.39999994,329222.79999992,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131505,691642.00
06/18/2014 18:45,1,2.031,ACTIVE,214.4,411.24,60.03,1403131503,"040051121000095","019011112586793",23.47,30,0.275,294.83,446.24,47.4,36.8,0.147,295815.70000001,295827.29999997,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131508,691643.00
06/18/2014 18:45,1,1.300,ACTIVE,214.6,352.34,60.03,1403131503,"033051125000132","019011112586793",32.47,28,0.255,304.28,446.11,42.0,42.7,0.284,269666.19999952,269676.89999951,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131510,691644.00
06/18/2014 18:45,1,1.143,ACTIVE,215.0,376.69,60.00,1403131503,"033051125000135","019011112586793",35.88,28,0.266,303.78,450.04,40.8,32.0,0.184,265448.29999991,265458.9999999,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131512,691645.00
06/18/2014 18:45,1,2.019,ACTIVE,214.0,416.60,60.03,1403131503,"040051121000116","019011112586793",26.15,25,0.352,291.77,448.15,52.5,44.0,0.078,312556.99999998,312569.69999997,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131514,691646.00
06/18/2014 18:45,1,1.949,ACTIVE,214.4,382.89,60.03,1403131503,"040051121000068","019011112586793",23.71,29,0.283,300.93,447.83,45.9,47.9,0.202,315383.10000009,315394.70000009,401,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131517,691647.00
06/18/2014 18:45,1,1.502,ACTIVE,213.9,357.01,60.00,1403131503,"033051125000118","019011112586793",36.29,27,0.289,299.89,451.49,54.2,57.7,0.375,344284.20000007,344297.80000007,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131520,691648.00
06/18/2014 18:45,1,1.511,ACTIVE,213.6,385.94,60.00,1403131503,"033051125000150","019011112586793",36.13,28,0.354,301.87,451.66,54.3,58.9,0.249,347199.69999965,347213.29999961,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131522,691649.00
06/18/2014 18:45,1,1.887,ACTIVE,214.3,338.43,60.03,1403131503,"040051121000185","019011112586793",25.76,28,0.315,298.77,448.95,48.3,49.2,0.385,311995.90000008,312008.0000001,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131524,691650.00
06/18/2014 18:45,1,1.928,ACTIVE,213.7,437.14,60.00,1403131503,"040051121000195","019011112586793",25.76,27,0.310,297.97,448.96,49.4,38.6,0.122,314938.20000022,314950.6000002,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131526,691651.00
06/18/2014 18:45,0,2.141,ACTIVE,215.32,363.39,59.965,1403131503,"274151322000083","019011112586793",29.08,34.80,0,336.64,383.23,63.0,58.9,0.451,159759.3,159759.3,12136,0,0,0,L,1151911521,0,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131528,691652.00
06/18/2014 18:45,0,2.176,ACTIVE,216.67,360.38,59.965,1403131503,"274151322000076","019011112586793",29.38,36.30,0,331.53,384.43,64.8,60.6,0.433,164090.9,164090.9,12103,0,0,0,L,1151911521,0,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131530,691653.00
06/18/2014 18:45,0,1.336,ACTIVE,215.54,430.72,59.959,1403131503,"274151322000094","019011112586793",39.48,35.20,0,386.53,452.96,52.4,48.6,0.358,104077.6,104077.6,12412,0,0,0,L,1151911521,0,122.46,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131531,691654.00
06/18/2014 18:45,0,2.057,ACTIVE,215.77,361.59,59.975,1403131503,"274151322000052","019011112586793",28.84,35.40,0,337.24,382.33,60.1,56.1,0.402,160138.8,160138.8,12097,0,0,0,L,1151911521,0,122.23,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131533,691655.00
06/18/2014 18:45,0,2.018,ACTIVE,215.54,356.78,59.959,1403131503,"274151322000085","019011112586793",28.75,35.60,0,338.14,382.63,58.8,54.8,0.411,159200.3,159200.3,12071,0,0,0,L,1151911521,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131535,691656.00
06/18/2014 18:45,0,2.080,ACTIVE,215.77,353.47,59.970,1403131503,"274151322000087","019011112586793",27.77,55.00,0,337.24,382.33,58.6,54.6,0.393,152828.8,152828.8,12108,0,0,0,L,1151911521,0,122.91,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131537,691657.00
06/18/2014 18:45,0,1.965,ACTIVE,215.32,358.58,59.970,1403131503,"274151322000088","019011112586793",28.33,35.20,0,337.24,380.82,56.4,52.5,0.367,154315.2,154315.2,12103,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131539,691658.00
06/18/2014 18:45,0,2.271,ACTIVE,215.54,355.58,59.970,1403131503,"274151322000095","019011112586793",29.16,35.60,0,331.53,382.93,67.1,62.8,0.451,162421.0,162421.0,12112,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131541,691659.00
06/18/2014 18:45,0,1.404,ACTIVE,216.00,414.19,59.991,1403131503,"274151322000068","019011112586793",38.07,37.30,0,381.12,455.97,54.2,50.4,0.358,102049.6,102049.6,12499,0,0,0,L,1151911521,0,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131542,691660.00
06/18/2014 18:45,0,2.018,ACTIVE,215.77,358.28,59.970,1403131503,"274151322000054","019011112586793",28.55,36.50,0,337.24,382.03,58.3,54.4,0.393,157718.5,157718.5,12221,0,0,0,L,1151911521,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403131544,691661.00
06/18/2014 19:00,1,1.500,ACTIVE,214.0,328.58,60.07,1403132403,"040051121000097","019011112586793",26.43,27,0.252,304.90,447.79,39.4,30.5,0.295,329222.79999992,329233.1999999,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132406,691662.00
06/18/2014 19:00,1,1.555,ACTIVE,214.2,344.02,60.07,1403132403,"040051121000095","019011112586793",23.53,29,0.215,312.30,439.15,36.4,33.5,0.198,295827.29999997,295836.29999997,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132408,691663.00
06/18/2014 19:00,1,0.964,ACTIVE,214.8,371.85,60.07,1403132403,"033051125000132","019011112586793",33.98,27,0.191,315.84,439.83,32.6,26.4,0.123,269676.89999951,269684.89999951,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132410,691664.00
06/18/2014 19:00,1,0.808,ACTIVE,214.7,392.76,60.07,1403132403,"033051125000135","019011112586793",36.32,27,0.263,316.01,444.44,29.2,31.4,0.071,265458.9999999,265466.69999989,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132413,691665.00
06/18/2014 19:00,1,1.541,ACTIVE,214.1,327.14,60.07,1403132403,"040051121000116","019011112586793",26.19,24,0.233,305.16,446.02,40.1,40.2,0.292,312569.69999997,312579.79999999,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132415,691666.00
06/18/2014 19:00,1,1.484,ACTIVE,214.2,339.95,60.07,1403132403,"040051121000068","019011112586793",23.55,28,0.207,315.87,437.93,34.7,35.1,0.243,315394.70000009,315403.60000009,403,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132417,691667.00
06/18/2014 19:00,1,1.112,ACTIVE,214.7,399.14,60.07,1403132403,"033051125000118","019011112586793",38.98,27,0.256,303.82,448.98,43.1,33.6,0.120,344297.80000007,344309.10000007,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132420,691668.00
06/18/2014 19:00,1,1.104,ACTIVE,214.5,357.39,60.07,1403132403,"033051125000150","019011112586793",39.51,28,0.268,301.79,448.86,43.4,44.5,0.308,347213.29999961,347224.59999962,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132422,691669.00
06/18/2014 19:00,1,1.385,ACTIVE,214.3,337.54,60.07,1403132403,"040051121000185","019011112586793",26.00,27,0.225,314.89,441.41,35.8,36.0,0.253,312008.0000001,312017.30000011,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132424,691670.00
06/18/2014 19:00,1,1.467,ACTIVE,214.6,364.31,60.07,1403132403,"040051121000195","019011112586793",25.51,26,0.239,315.29,441.68,37.2,37.1,0.163,314950.6000002,314960.40000021,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132427,691671.00
06/18/2014 19:00,0,1.662,ACTIVE,215.09,346.56,60.012,1403132403,"274151322000083","019011112586793",29.00,32.40,0,336.04,375.71,48.8,45.2,0.349,159772.3,159772.3,12137,0,0,0,L,1151911521,0,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132429,691672.00
06/18/2014 19:00,0,1.658,ACTIVE,215.54,356.78,60.034,1403132403,"274151322000076","019011112586793",29.52,34.00,0,336.94,376.62,49.5,45.9,0.345,164104.1,164104.1,12104,0,0,0,L,1151911521,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132430,691673.00
06/18/2014 19:00,0,1.051,ACTIVE,215.54,418.70,60.018,1403132403,"274151322000094","019011112586793",38.63,33.50,0,336.04,449.35,41.0,37.6,0.270,104088.4,104088.4,12413,0,0,0,L,1151911521,0,122.46,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132432,691674.00
06/18/2014 19:00,0,1.586,ACTIVE,215.32,348.96,60.012,1403132403,"274151322000052","019011112586793",28.71,33.00,0,335.74,373.91,46.1,42.5,0.296,160151.0,160151.0,12098,0,0,0,L,1151911521,0,122.23,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132434,691675.00
06/18/2014 19:00,0,1.537,ACTIVE,215.77,349.56,60.012,1403132403,"274151322000085","019011112586793",28.71,33.30,0,336.34,375.11,44.7,41.2,0.296,159212.2,159212.2,12072,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132436,691676.00
06/18/2014 19:00,0,1.584,ACTIVE,215.09,352.27,60.012,1403132403,"274151322000087","019011112586793",28.03,51.30,0,335.74,373.91,45.0,41.5,0.296,152840.7,152840.7,12109,0,0,0,L,1151911521,0,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132437,691677.00
06/18/2014 19:00,0,1.488,ACTIVE,214.87,345.96,60.002,1403132403,"274151322000088","019011112586793",28.31,33.00,0,335.74,373.61,42.6,39.2,0.274,154326.6,154326.6,12104,0,0,0,L,1151911521,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132439,691678.00
06/18/2014 19:00,0,1.736,ACTIVE,215.32,354.07,60.007,1403132403,"274151322000095","019011112586793",29.44,33.00,0,336.04,379.02,51.8,48.1,0.354,162434.8,162434.8,12113,0,0,0,L,1151911521,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132441,691679.00
06/18/2014 19:00,0,1.006,ACTIVE,216.22,428.01,60.007,1403132403,"274151322000068","019011112586793",39.78,35.60,0,337.54,449.95,40.7,37.4,0.274,102060.5,102060.5,12500,0,0,0,L,1151911521,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132443,691680.00
06/18/2014 19:00,0,1.537,ACTIVE,215.54,356.48,59.986,1403132403,"274151322000054","019011112586793",28.55,34.50,0,335.44,374.21,44.4,40.9,0.296,157730.3,157730.3,12222,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403132444,691681.00
06/18/2014 19:15,1,1.088,ACTIVE,213.8,389.05,60.03,1403133303,"040051121000097","019011112586793",26.18,26,0.244,315.69,443.57,28.3,33.4,0.064,329233.1999999,329240.6999999,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133306,691682.00
06/18/2014 19:15,1,1.151,ACTIVE,213.4,377.25,60.03,1403133303,"040051121000095","019011112586793",23.23,28,0.211,310.87,440.46,26.6,27.6,0.046,295836.29999997,295842.79999997,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133308,691683.00
06/18/2014 19:15,1,0.701,ACTIVE,213.9,401.77,60.03,1403133303,"033051125000132","019011112586793",33.02,25,0.141,316.63,442.41,23.0,20.5,0.013,269684.89999951,269690.79999955,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133310,691684.00
06/18/2014 19:15,1,0.509,ACTIVE,214.3,420.06,60.03,1403133303,"033051125000135","019011112586793",36.70,26,0.145,316.10,443.61,18.6,13.5,0.002,265466.69999989,265471.79999991,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133312,691685.00
06/18/2014 19:15,1,1.123,ACTIVE,213.7,414.69,60.03,1403133303,"040051121000116","019011112586793",25.97,24,0.166,312.19,441.70,29.0,14.1,0.023,312579.79999999,312587.29999999,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133315,691686.00
06/18/2014 19:15,1,1.067,ACTIVE,214.0,409.08,60.03,1403133303,"040051121000068","019011112586793",23.29,27,0.149,315.04,442.69,24.7,14.9,0.015,315403.60000009,315410.00000009,405,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133317,691687.00
06/18/2014 19:15,1,0.800,ACTIVE,213.5,342.82,60.03,1403133303,"033051125000118","019011112586793",38.81,26,0.152,318.39,443.92,30.9,28.6,0.317,344309.10000007,344317.50000007,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133319,691688.00
06/18/2014 19:15,1,0.804,ACTIVE,214.4,423.99,60.03,1403133303,"033051125000150","019011112586793",38.81,26,0.239,320.76,444.21,31.0,29.5,0.021,347224.59999962,347233.09999962,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133321,691689.00
06/18/2014 19:15,1,0.956,ACTIVE,214.1,345.10,60.03,1403133303,"040051121000185","019011112586793",25.73,26,0.206,315.76,443.24,24.4,28.6,0.157,312017.30000011,312023.80000011,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133324,691690.00
06/18/2014 19:15,1,1.060,ACTIVE,213.9,332.73,60.03,1403133303,"040051121000195","019011112586793",24.65,25,0.206,316.47,443.62,26.0,22.5,0.263,314960.40000021,314967.40000021,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133326,691691.00
06/18/2014 19:15,0,1.213,ACTIVE,215.09,348.96,59.996,1403133303,"274151322000083","019011112586793",28.98,30.50,0,334.84,366.40,35.6,32.4,0.252,159782.0,159782.0,12138,0,0,0,L,1151911521,0,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133327,691692.00
06/18/2014 19:15,0,1.180,ACTIVE,215.54,351.07,59.965,1403133303,"274151322000076","019011112586793",29.60,31.80,0,336.94,367.00,35.4,32.2,0.239,164113.9,164113.9,12105,0,0,0,L,1151911521,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133329,691693.00
06/18/2014 19:15,0,0.742,ACTIVE,215.09,415.69,60.002,1403133303,"274151322000094","019011112586793",38.65,32.20,0,335.14,443.64,29.1,26.1,0.194,104096.3,104096.3,12414,0,0,0,L,1151911521,0,122.23,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133331,691694.00
06/18/2014 19:15,0,1.133,ACTIVE,214.64,343.25,59.996,1403133303,"274151322000052","019011112586793",28.84,31.30,0,334.54,364.89,33.1,30.1,0.217,160160.1,160160.1,12099,0,0,0,L,1151911521,0,122.01,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133333,691695.00
06/18/2014 19:15,0,1.094,ACTIVE,214.87,343.85,59.986,1403133303,"274151322000085","019011112586793",28.69,31.50,0,335.74,364.59,31.8,28.8,0.208,159221.0,159221.0,12073,0,0,0,L,1151911521,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133335,691696.00
06/18/2014 19:15,0,1.146,ACTIVE,214.64,343.25,59.991,1403133303,"274151322000087","019011112586793",28.07,48.00,0,335.74,364.59,32.6,29.5,0.212,152849.5,152849.5,12110,0,0,0,L,1151911521,0,122.23,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133337,691697.00
06/18/2014 19:15,0,1.043,ACTIVE,214.64,348.06,59.986,1403133303,"274151322000088","019011112586793",28.39,31.30,0,335.74,364.89,30.0,27.0,0.203,154334.9,154334.9,12105,0,0,0,L,1151911521,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133338,691698.00
06/18/2014 19:15,0,1.258,ACTIVE,214.87,351.97,59.991,1403133303,"274151322000095","019011112586793",29.26,31.30,0,333.63,369.70,37.3,34.1,0.243,162445.1,162445.1,12114,0,0,0,L,1151911521,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133340,691699.00
06/18/2014 19:15,0,0.740,ACTIVE,215.54,423.50,59.986,1403133303,"274151322000068","019011112586793",39.34,33.80,0,335.14,439.43,29.7,26.8,0.190,102068.6,102068.6,12501,0,0,0,L,1151911521,0,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133343,691700.00
06/18/2014 19:15,0,1.090,ACTIVE,214.64,348.06,59.981,1403133303,"274151322000054","019011112586793",28.59,32.40,0,335.44,366.40,31.6,28.5,0.208,157739.0,157739.0,12223,0,0,0,L,1151911521,0,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403133344,691701.00
06/18/2014 19:30,1,0.731,ACTIVE,214.1,409.41,60.03,1403134203,"040051121000097","019011112586793",26.10,25,0.150,314.72,441.55,19.0,15.5,0.005,329240.6999999,329245.49999991,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134206,691702.00
06/18/2014 19:30,1,0.813,ACTIVE,213.2,424.85,60.03,1403134203,"040051121000095","019011112586793",22.73,26,0.154,310.23,438.11,18.4,12.0,0.000,295842.79999997,295847.00000002,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134208,691703.00
06/18/2014 19:30,1,0.440,ACTIVE,213.9,367.70,60.03,1403134203,"033051125000132","019011112586793",34.77,24,0.147,316.63,440.71,15.2,14.3,0.023,269690.79999955,269694.49999954,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134210,691704.00
06/18/2014 19:30,1,0.283,ACTIVE,213.6,403.04,60.03,1403134203,"033051125000135","019011112586793",36.79,24,0.012,316.20,441.49,10.3,11.1,0.000,265471.79999991,265474.4999999,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134212,691705.00
06/18/2014 19:30,1,0.781,ACTIVE,213.8,372.92,60.03,1403134203,"040051121000116","019011112586793",25.58,23,0.141,311.12,439.63,19.8,14.9,0.031,312587.29999999,312591.89999995,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134215,691706.00
06/18/2014 19:30,1,0.730,ACTIVE,213.8,396.92,60.03,1403134203,"040051121000068","019011112586793",22.79,26,0.156,316.78,440.42,16.5,16.1,0.005,315410.00000009,315414.10000009,407,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134217,691707.00
06/18/2014 19:30,1,0.538,ACTIVE,213.8,352.97,60.03,1403134203,"033051125000118","019011112586793",38.75,25,0.169,315.51,443.36,20.7,24.7,0.141,344317.50000007,344322.90000007,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134219,691708.00
06/18/2014 19:30,1,0.542,ACTIVE,213.6,428.81,60.03,1403134203,"033051125000150","019011112586793",38.73,25,0.163,317.73,443.71,20.9,17.4,0.004,347233.09999962,347238.49999966,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134221,691709.00
06/18/2014 19:30,1,0.612,ACTIVE,213.9,338.70,60.03,1403134203,"040051121000185","019011112586793",25.48,24,0.135,314.92,441.32,15.5,13.1,0.132,312023.80000011,312027.60000006,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134223,691710.00
06/18/2014 19:30,1,0.695,ACTIVE,213.5,401.11,60.03,1403134203,"040051121000195","019011112586793",24.58,24,0.157,316.70,441.65,17.0,15.5,0.006,314967.40000021,314971.80000025,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134226,691711.00
06/18/2014 19:30,0,0.834,ACTIVE,215.54,342.95,59.986,1403134203,"274151322000083","019011112586793",28.88,28.80,0,332.13,358.28,24.3,21.6,0.172,159788.7,159788.7,12139,0,0,0,L,1151911521,0,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134228,691712.00
06/18/2014 19:30,0,0.793,ACTIVE,216.22,345.96,59.975,1403134203,"274151322000076","019011112586793",29.36,29.50,0,334.24,358.28,23.6,20.8,0.150,164120.4,164120.4,12106,0,0,0,L,1151911521,0,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134229,691713.00
06/18/2014 19:30,0,0.502,ACTIVE,216.00,404.87,59.975,1403134203,"274151322000094","019011112586793",38.17,30.50,0,333.63,427.71,19.4,16.8,0.119,104101.6,104101.6,12415,0,0,0,L,1151911521,0,122.46,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134231,691714.00
06/18/2014 19:30,0,0.768,ACTIVE,214.87,341.15,59.991,1403134203,"274151322000052","019011112586793",28.94,29.30,0,332.13,357.08,22.5,19.8,0.146,160166.2,160166.2,12100,0,0,0,L,1151911521,0,122.01,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134233,691715.00
06/18/2014 19:30,0,0.730,ACTIVE,215.32,342.05,59.986,1403134203,"274151322000085","019011112586793",28.59,29.30,0,333.93,356.18,21.1,18.5,0.137,159226.8,159226.8,12074,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134235,691716.00
06/18/2014 19:30,0,0.789,ACTIVE,215.54,344.45,59.981,1403134203,"274151322000087","019011112586793",27.77,44.80,0,333.03,357.38,22.2,19.5,0.128,152855.6,152855.6,12111,0,0,0,L,1151911521,0,122.46,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134237,691717.00
06/18/2014 19:30,0,0.693,ACTIVE,215.09,343.25,60.012,1403134203,"274151322000088","019011112586793",27.99,29.00,0,333.03,355.58,19.7,17.1,0.115,154340.3,154340.3,12106,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134239,691718.00
06/18/2014 19:30,0,0.846,ACTIVE,215.32,345.06,59.986,1403134203,"274151322000095","019011112586793",29.28,29.30,0,335.44,358.88,25.1,22.3,0.155,162452.0,162452.0,12115,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134240,691719.00
06/18/2014 19:30,0,0.527,ACTIVE,215.77,407.57,60.002,1403134203,"274151322000068","019011112586793",38.07,32.00,0,334.24,431.02,20.4,17.8,0.124,102074.1,102074.1,12502,0,0,0,L,1151911521,0,122.46,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134242,691720.00
06/18/2014 19:30,0,0.727,ACTIVE,215.09,344.76,59.975,1403134203,"274151322000054","019011112586793",28.53,30.00,0,332.13,356.48,21.0,18.4,0.128,157744.8,157744.8,12224,0,0,0,L,1151911521,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403134244,691721.00
06/18/2014 19:45,1,0.464,ACTIVE,214.6,374.95,60.07,1403135103,"040051121000097","019011112586793",25.56,24,0.144,316.52,440.94,11.8,14.7,0.005,329245.49999991,329248.39999995,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135105,691722.00
06/18/2014 19:45,1,0.542,ACTIVE,214.0,362.10,60.07,1403135103,"040051121000095","019011112586793",22.43,24,0.139,311.90,437.12,12.1,14.2,0.005,295847.00000002,295849.29999997,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135107,691723.00
06/18/2014 19:45,1,0.257,ACTIVE_NO_POWER,214.5,407.91,60.03,1403135103,"033051125000132","019011112586793",35.11,23,0.000,317.26,439.99,9.0,0.0,0.000,269694.49999954,269696.59999956,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135110,691724.00
06/18/2014 19:45,1,0.211,ACTIVE_NO_POWER,214.4,436.65,60.07,1403135103,"033051125000135","019011112586793",34.87,23,0.000,314.67,442.58,7.3,0.0,0.003,265474.4999999,265475.79999991,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135112,691725.00
06/18/2014 19:45,1,0.510,ACTIVE,214.3,392.21,60.03,1403135103,"040051121000116","019011112586793",25.05,22,0.146,311.50,438.71,12.7,13.2,0.000,312591.89999995,312594.79999999,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135114,691726.00
06/18/2014 19:45,1,0.468,ACTIVE,214.5,377.16,60.07,1403135103,"040051121000068","019011112586793",22.26,25,0.137,317.62,439.64,10.3,14.1,0.001,315414.10000009,315416.20000009,409,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135116,691727.00
06/18/2014 19:45,1,0.336,ACTIVE,214.2,404.33,60.03,1403135103,"033051125000118","019011112586793",38.35,23,0.143,312.33,444.07,12.8,11.3,0.000,344322.90000007,344326.20000007,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135119,691728.00
06/18/2014 19:45,1,0.341,ACTIVE,213.9,410.17,60.03,1403135103,"033051125000150","019011112586793",38.29,23,0.143,315.91,441.36,12.9,14.7,0.000,347238.49999966,347241.79999961,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135121,691729.00
06/18/2014 19:45,1,0.375,ACTIVE_NO_POWER,214.3,420.62,60.07,1403135103,"040051121000185","019011112586793",24.83,23,0.000,316.49,442.03,9.2,0.0,0.000,312027.60000006,312029.60000006,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135123,691730.00
06/18/2014 19:45,1,0.430,ACTIVE,214.1,332.57,60.03,1403135103,"040051121000195","019011112586793",23.81,23,0.149,316.67,440.94,10.2,6.6,0.176,314971.80000025,314974.20000023,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135125,691731.00
06/18/2014 19:45,0,0.529,ACTIVE,215.09,340.55,60.002,1403135103,"274151322000083","019011112586793",28.71,27.30,0,335.14,352.57,15.4,13.0,0.102,159792.9,159792.9,12140,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135127,691732.00
06/18/2014 19:45,0,0.500,ACTIVE,215.77,342.35,59.986,1403135103,"274151322000076","019011112586793",28.96,27.50,0,336.34,351.67,14.6,12.2,0.097,164124.5,164124.5,12107,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135129,691733.00
06/18/2014 19:45,0,0.311,ACTIVE,215.32,406.37,60.002,1403135103,"274151322000094","019011112586793",38.23,29.00,0,336.04,422.90,12.1,9.7,0.071,104104.8,104104.8,12416,0,0,0,L,1151911521,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135131,691734.00
06/18/2014 19:45,0,0.500,ACTIVE,215.09,341.75,59.991,1403135103,"274151322000052","019011112586793",28.33,27.30,0,334.54,351.67,14.3,11.9,0.088,160170.1,160170.1,12101,0,0,0,L,1151911521,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135132,691735.00
06/18/2014 19:45,0,0.467,ACTIVE,215.54,339.65,60.002,1403135103,"274151322000085","019011112586793",28.15,27.50,0,336.04,350.77,13.3,10.9,0.071,159230.4,159230.4,12075,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135134,691736.00
06/18/2014 19:45,0,0.502,ACTIVE,215.32,342.65,59.996,1403135103,"274151322000087","019011112586793",27.83,41.80,0,335.14,351.67,14.2,11.8,0.084,152859.4,152859.4,12112,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135136,691737.00
06/18/2014 19:45,0,0.439,ACTIVE,215.09,343.85,59.996,1403135103,"274151322000088","019011112586793",27.83,27.00,0,334.54,349.86,12.4,10.0,0.075,154343.6,154343.6,12107,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135138,691738.00
06/18/2014 19:45,0,0.525,ACTIVE,216.00,341.45,59.991,1403135103,"274151322000095","019011112586793",29.02,27.50,0,331.83,352.27,15.5,13.0,0.088,162456.3,162456.3,12116,0,0,0,L,1151911521,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135139,691739.00
06/18/2014 19:45,0,0.338,ACTIVE,216.22,400.06,59.986,1403135103,"274151322000068","019011112586793",37.57,30.00,0,336.64,421.70,12.9,10.6,0.066,102077.6,102077.6,12503,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135141,691740.00
06/18/2014 19:45,0,0.473,ACTIVE,215.32,342.65,59.996,1403135103,"274151322000054","019011112586793",27.83,28.00,0,334.84,351.07,13.3,10.9,0.080,157748.3,157748.3,12225,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403135143,691741.00
06/18/2014 20:00,1,0.314,ACTIVE_NO_POWER,214.2,399.58,60.03,1403136003,"040051121000097","019011112586793",23.55,23,0.000,315.30,442.64,7.2,0.0,0.000,329248.39999995,329249.6999999,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136006,691742.00
06/18/2014 20:00,1,0.200,ACTIVE_NO_POWER,213.6,426.71,60.03,1403136003,"033051125000132","019011112586793",32.62,22,0.000,317.68,440.30,6.4,0.0,0.000,269696.59999956,269697.79999955,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136010,691743.00
06/18/2014 20:00,1,0.193,ACTIVE,213.6,325.53,60.03,1403136003,"033051125000135","019011112586793",31.69,23,0.141,320.07,441.43,6.0,6.9,0.237,265475.79999991,265476.69999989,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136013,691744.00
06/18/2014 20:00,1,0.347,ACTIVE,213.6,364.50,60.03,1403136003,"040051121000116","019011112586793",24.85,22,0.104,313.10,440.11,8.5,13.2,0.000,312594.79999999,312596.29999999,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136015,691745.00
06/18/2014 20:00,1,0.311,ACTIVE_NO_POWER,213.8,398.11,60.03,1403136003,"040051121000068","019011112586793",21.73,24,0.000,316.60,439.90,6.6,0.0,0.000,315416.20000009,315417.50000009,411,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136017,691746.00
06/18/2014 20:00,1,0.232,ACTIVE,213.8,363.10,60.03,1403136003,"033051125000118","019011112586793",37.43,22,0.134,317.56,443.62,8.6,11.1,0.003,344326.20000007,344328.10000007,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136019,691747.00
06/18/2014 20:00,1,0.231,ACTIVE_NO_POWER,213.6,424.89,60.03,1403136003,"033051125000150","019011112586793",36.82,23,0.000,314.65,445.11,8.4,0.0,0.000,347241.79999961,347243.59999962,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136021,691748.00
06/18/2014 20:00,1,0.316,ACTIVE,213.6,346.63,60.03,1403136003,"040051121000185","019011112586793",21.54,22,0.134,317.42,441.93,6.7,10.8,0.004,312029.60000006,312030.60000006,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136024,691749.00
06/18/2014 20:00,1,0.288,ACTIVE,213.6,342.84,60.03,1403136003,"040051121000195","019011112586793",22.16,22,0.130,319.17,440.81,6.2,12.3,0.014,314974.20000023,314975.50000024,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136026,691750.00
06/18/2014 20:00,0,0.363,ACTIVE,215.09,340.85,59.965,1403136003,"274151322000083","019011112586793",27.71,25.80,0,334.84,348.06,10.2,7.9,0.057,159795.4,159795.4,12141,0,0,0,L,1151911521,0,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136028,691751.00
06/18/2014 20:00,0,0.359,ACTIVE,215.77,341.45,59.970,1403136003,"274151322000076","019011112586793",27.95,26.30,0,335.74,347.46,10.2,7.9,0.053,164126.9,164126.9,12108,0,0,0,L,1151911521,0,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136029,691752.00
06/18/2014 20:00,0,0.215,ACTIVE,215.32,393.45,59.975,1403136003,"274151322000094","019011112586793",36.96,27.50,0,336.34,416.89,8.1,5.8,0.044,104106.6,104106.6,12417,0,0,0,L,1151911521,0,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136031,691753.00
06/18/2014 20:00,0,0.367,ACTIVE,215.09,340.25,60.012,1403136003,"274151322000052","019011112586793",27.47,26.00,0,333.63,347.16,10.2,7.9,0.040,160172.5,160172.5,12102,0,0,0,L,1151911521,0,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136033,691754.00
06/18/2014 20:00,0,0.346,ACTIVE,215.09,341.15,60.002,1403136003,"274151322000085","019011112586793",27.35,26.30,0,335.74,346.86,9.5,7.3,0.044,159232.6,159232.6,12076,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136035,691755.00
06/18/2014 20:00,0,0.352,ACTIVE,215.54,341.15,59.970,1403136003,"274151322000087","019011112586793",26.62,39.00,0,335.14,347.76,9.5,7.2,0.053,152861.7,152861.7,12113,0,0,0,L,1151911521,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136037,691756.00
06/18/2014 20:00,0,0.326,ACTIVE,215.09,340.55,59.970,1403136003,"274151322000088","019011112586793",26.68,25.80,0,334.84,346.26,8.8,6.6,0.049,154345.6,154345.6,12108,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136038,691757.00
06/18/2014 20:00,0,0.363,ACTIVE,215.09,340.25,59.970,1403136003,"274151322000095","019011112586793",27.83,26.00,0,334.84,347.76,10.2,7.9,0.062,162458.8,162458.8,12117,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136040,691758.00
06/18/2014 20:00,0,0.234,ACTIVE,215.77,391.34,59.970,1403136003,"274151322000068","019011112586793",36.78,28.80,0,337.24,418.70,8.7,6.5,0.044,102079.6,102079.6,12504,0,0,0,L,1151911521,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136042,691759.00
06/18/2014 20:00,0,0.338,ACTIVE,215.32,340.25,59.975,1403136003,"274151322000054","019011112586793",27.49,26.50,0,334.54,347.16,9.4,7.2,0.053,157750.5,157750.5,12226,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136044,691760.00
06/18/2014 20:00,1,0.396,ACTIVE,213.4,334.50,60.03,1403136003,"040051121000095","019011112586793",21.33,24,0.138,311.01,437.44,8.3,10.7,0.025,295849.29999997,295850.59999998,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136046,691761.00
06/18/2014 20:00,1,0.314,ACTIVE,214.4,384.65,60.03,1403136003,"040051121000097","019011112586793",22.99,23,0.066,315.24,441.57,7.0,3.7,0.157,329249.6999999,329249.79999992,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136005,691762.00
06/18/2014 20:00,1,0.208,ACTIVE_NO_POWER,214.1,414.22,60.03,1403136003,"033051125000132","019011112586793",32.31,22,0.000,316.48,440.05,6.7,0.0,0.000,269697.79999955,269697.79999955,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136009,691763.00
06/18/2014 20:00,1,0.198,ACTIVE,214.5,363.62,60.03,1403136003,"033051125000135","019011112586793",31.43,22,0.014,320.90,439.93,6.2,10.7,0.000,265476.69999989,265476.89999988,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136012,691764.00
06/18/2014 20:00,1,0.346,ACTIVE,214.4,351.68,60.00,1403136003,"040051121000116","019011112586793",24.26,21,0.136,318.39,437.88,8.3,13.3,0.003,312596.29999999,312596.29999999,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136014,691765.00
06/18/2014 20:00,1,0.226,ACTIVE_NO_POWER,214.8,421.12,60.00,1403136003,"033051125000118","019011112586793",37.85,22,0.000,313.87,440.31,8.5,0.0,0.000,344328.10000007,344328.20000007,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136018,691766.00
06/18/2014 20:00,1,0.235,ACTIVE,214.5,375.53,60.03,1403136003,"033051125000150","019011112586793",36.95,23,0.142,317.70,441.60,8.6,12.4,0.001,347243.59999962,347243.69999964,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136020,691767.00
06/18/2014 20:00,1,0.282,ACTIVE_NO_POWER,214.3,415.00,60.00,1403136003,"040051121000185","019011112586793",22.94,22,0.000,320.66,439.97,6.3,0.0,0.000,312030.60000006,312030.60000006,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136023,691768.00
