ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2014 20:00,0,0.359,ACTIVE,215.54,340.55,59.965,1403136003,"274151322000083","019011112586793",27.43,25.80,0,335.44,344.76,10.0,7.7,0.057,159795.6,159795.6,12142,0,0,0,L,1151911521,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136027,691769.00
06/18/2014 20:00,0,0.357,ACTIVE,216.22,342.65,59.959,1403136003,"274151322000076","019011112586793",27.87,26.00,0,336.64,345.36,10.1,7.8,0.062,164127.0,164127.0,12109,0,0,0,L,1151911521,0,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136029,691770.00
06/18/2014 20:00,0,0.211,ACTIVE,215.54,393.45,59.965,1403136003,"274151322000094","019011112586793",36.96,27.50,0,337.24,402.16,8.0,5.7,0.040,104106.7,104106.7,12418,0,0,0,L,1151911521,0,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136031,691771.00
06/18/2014 20:00,0,0.365,ACTIVE,215.09,342.95,59.975,1403136003,"274151322000052","019011112586793",27.21,26.00,0,335.74,345.36,10.1,7.8,0.053,160172.6,160172.6,12103,0,0,0,L,1151911521,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136032,691772.00
06/18/2014 20:00,0,0.350,ACTIVE,215.77,342.35,59.970,1403136003,"274151322000085","019011112586793",27.04,26.00,0,336.64,345.36,9.6,7.3,0.044,159232.7,159232.7,12077,0,0,0,L,1151911521,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136034,691773.00
06/18/2014 20:00,0,0.348,ACTIVE,215.77,340.85,59.970,1403136003,"274151322000087","019011112586793",26.86,38.80,0,336.64,345.36,9.5,7.2,0.035,152861.8,152861.8,12114,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136036,691774.00
06/18/2014 20:00,0,0.326,ACTIVE,215.09,340.85,60.002,1403136003,"274151322000088","019011112586793",26.46,25.80,0,336.34,345.06,8.8,6.6,0.053,154345.7,154345.7,12109,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136038,691775.00
06/18/2014 20:00,0,0.354,ACTIVE,216.00,339.65,59.965,1403136003,"274151322000095","019011112586793",27.71,26.00,0,336.34,344.76,9.9,7.6,0.049,162459.0,162459.0,12118,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136039,691776.00
06/18/2014 20:00,0,0.234,ACTIVE,216.22,386.83,59.954,1403136003,"274151322000068","019011112586793",36.28,28.80,0,378.42,406.07,8.6,6.4,0.040,102079.7,102079.7,12505,0,0,0,L,1151911521,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136041,691777.00
06/18/2014 20:00,0,0.334,ACTIVE,215.54,340.85,59.986,1403136003,"274151322000054","019011112586793",27.83,26.50,0,336.04,345.06,9.5,7.2,0.057,157750.6,157750.6,12227,0,0,0,L,1151911521,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136043,691778.00
06/18/2014 20:00,1,0.268,ACTIVE,214.7,358.67,60.00,1403136003,"040051121000195","019011112586793",22.79,22,0.102,322.95,440.71,5.9,13.8,0.000,314975.50000024,314975.6000002,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136130,691779.00
06/18/2014 20:00,1,0.391,ACTIVE_NO_POWER,214.0,369.58,60.00,1403136003,"040051121000095","019011112586793",21.74,24,0.000,312.78,436.88,8.4,0.0,0.000,295850.59999998,295850.7,144,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136136,691780.00
06/18/2014 20:00,1,0.289,ACTIVE_NO_POWER,214.0,418.64,60.00,1403136003,"040051121000068","019011112586793",22.71,23,0.000,323.76,438.24,6.4,0.0,0.000,315417.50000009,315417.50000009,425,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136141,691781.00
06/18/2014 20:15,1,0.299,ACTIVE,213.9,337.00,60.03,1403136903,"040051121000097","019011112586793",22.73,23,0.139,319.57,441.88,6.7,13.8,0.032,329249.79999992,329250.6999999,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136905,691782.00
06/18/2014 20:15,1,0.372,ACTIVE,213.6,348.17,60.07,1403136903,"040051121000095","019011112586793",21.65,23,0.130,313.77,437.73,7.9,10.6,0.000,295850.7,295851.29999996,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136908,691783.00
06/18/2014 20:15,1,0.191,ACTIVE_NO_POWER,213.8,378.77,60.03,1403136903,"033051125000132","019011112586793",32.53,21,0.000,318.26,439.88,6.1,0.0,0.000,269697.79999955,269698.59999956,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136910,691784.00
06/18/2014 20:15,1,0.175,ACTIVE_NO_POWER,214.1,406.60,60.03,1403136903,"033051125000135","019011112586793",32.15,22,0.000,319.86,440.43,5.5,0.0,0.000,265476.89999988,265477.59999993,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136912,691785.00
06/18/2014 20:15,1,0.201,ACTIVE,213.8,366.80,60.07,1403136903,"033051125000118","019011112586793",38.59,22,0.142,314.61,444.36,7.7,13.8,0.001,344328.20000007,344329.40000007,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136918,691786.00
06/18/2014 20:15,1,0.209,ACTIVE_NO_POWER,214.5,423.87,60.03,1403136903,"033051125000150","019011112586793",37.24,22,0.000,316.05,445.05,7.7,0.0,0.000,347243.69999964,347245.09999962,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136921,691787.00
06/18/2014 20:15,1,0.283,ACTIVE_NO_POWER,214.2,377.18,60.03,1403136903,"040051121000185","019011112586793",21.57,22,0.000,318.22,440.15,5.9,0.0,0.000,312030.60000006,312031.30000011,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136923,691788.00
06/18/2014 20:15,0,0.316,ACTIVE,215.54,338.74,60.002,1403136903,"274151322000083","019011112586793",26.96,25.00,0,334.54,346.26,8.7,6.5,0.049,159797.1,159797.1,12143,0,0,0,L,1151911521,0,122.46,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136927,691789.00
06/18/2014 20:15,0,0.332,ACTIVE,215.77,339.95,59.996,1403136903,"274151322000076","019011112586793",27.89,25.30,0,335.74,346.26,9.4,7.1,0.049,164128.7,164128.7,12110,0,0,0,L,1151911521,0,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136928,691790.00
06/18/2014 20:15,0,0.191,ACTIVE,215.32,397.35,59.996,1403136903,"274151322000094","019011112586793",37.31,26.80,0,337.54,400.96,7.3,5.1,0.044,104108.0,104108.0,12419,0,0,0,L,1151911521,0,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136930,691791.00
06/18/2014 20:15,0,0.340,ACTIVE,215.09,339.95,59.996,1403136903,"274151322000052","019011112586793",27.25,25.30,0,333.93,345.66,9.4,7.1,0.040,160174.4,160174.4,12104,0,0,0,L,1151911521,0,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136932,691792.00
06/18/2014 20:15,0,0.318,ACTIVE,215.77,341.15,59.996,1403136903,"274151322000085","019011112586793",27.31,25.30,0,335.44,345.96,8.8,6.6,0.044,159234.3,159234.3,12078,0,0,0,L,1151911521,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136934,691793.00
06/18/2014 20:15,0,0.322,ACTIVE,215.32,339.95,59.996,1403136903,"274151322000087","019011112586793",26.94,36.50,0,334.54,346.56,8.8,6.6,0.053,152863.4,152863.4,12115,0,0,0,L,1151911521,0,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136936,691794.00
06/18/2014 20:15,0,0.305,ACTIVE,214.87,341.15,59.991,1403136903,"274151322000088","019011112586793",26.34,25.00,0,334.54,345.36,8.1,5.9,0.049,154347.1,154347.1,12110,0,0,0,L,1151911521,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136937,691795.00
06/18/2014 20:15,0,0.322,ACTIVE,215.54,341.15,59.996,1403136903,"274151322000095","019011112586793",27.35,25.00,0,334.54,345.36,8.9,6.7,0.049,162460.6,162460.6,12119,0,0,0,L,1151911521,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136939,691796.00
06/18/2014 20:15,0,0.203,ACTIVE,216.67,403.07,59.991,1403136903,"274151322000068","019011112586793",38.11,28.00,0,337.54,409.08,7.8,5.6,0.031,102081.1,102081.1,12506,0,0,0,L,1151911521,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136941,691797.00
06/18/2014 20:15,0,0.316,ACTIVE,215.09,339.95,59.986,1403136903,"274151322000054","019011112586793",27.35,25.80,0,334.54,345.36,8.8,6.6,0.049,157752.2,157752.2,12228,0,0,0,L,1151911521,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136942,691798.00
06/18/2014 20:15,1,0.109,ACTIVE_NO_POWER,213.8,388.83,60.03,1403136903,"040051121000195","019011112586793",27.05,21,0.000,317.59,440.84,2.9,0.0,0.000,314975.6000002,314976.40000021,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136962,691799.00
06/18/2014 20:15,1,0.086,ALERT,214.4,359.02,60.03,1403136903,"040051121000116","019011112586793",28.84,20,0.000,358.04,380.45,2.4,0.0,0.000,312596.29999999,312596.69999997,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403136965,691800.00
06/18/2014 20:15,1,0.275,ACTIVE_NO_POWER,214.4,384.76,60.03,1403136903,"040051121000068","019011112586793",21.90,22,0.000,317.32,440.11,5.8,0.0,0.000,315417.50000009,315418.30000009,435,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403136967,691801.00
06/18/2014 20:30,1,0.148,ACTIVE,214.2,349.75,60.03,1403137803,"033051125000135","019011112586793",32.28,21,0.091,317.66,440.83,4.7,7.7,0.000,265477.59999993,265478.19999989,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403137812,691802.00
06/18/2014 20:30,1,0.167,ACTIVE_NO_POWER,214.0,398.70,60.03,1403137803,"033051125000118","019011112586793",37.94,21,0.000,314.98,443.77,6.2,0.0,0.000,344329.40000007,344330.40000007,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403137819,691803.00
06/18/2014 20:30,1,0.178,ACTIVE,213.9,361.33,60.03,1403137803,"033051125000150","019011112586793",36.82,21,0.000,317.40,444.06,6.4,8.2,0.197,347245.09999962,347246.19999964,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403137821,691804.00
06/18/2014 20:30,0,0.270,ACTIVE,215.09,339.34,59.991,1403137803,"274151322000083","019011112586793",27.33,24.00,0,335.14,345.06,7.5,5.3,0.044,159798.6,159798.6,12144,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403137827,691805.00
06/18/2014 20:30,0,0.291,ACTIVE,216.22,339.95,59.991,1403137803,"274151322000076","019011112586793",27.81,24.50,0,336.34,345.06,8.2,6.0,0.040,164130.4,164130.4,12111,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403137829,691806.00
06/18/2014 20:30,0,0.170,ACTIVE,215.77,372.71,59.986,1403137803,"274151322000094","019011112586793",34.83,25.50,0,337.24,400.96,6.0,3.9,0.035,104109.1,104109.1,12420,0,0,0,L,1151911521,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403137830,691807.00
06/18/2014 20:30,0,0.299,ACTIVE,214.87,339.65,59.991,1403137803,"274151322000052","019011112586793",27.08,24.50,0,334.54,345.36,8.2,6.0,0.035,160176.0,160176.0,12105,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403137832,691808.00
06/18/2014 20:30,0,0.281,ACTIVE,215.32,340.85,59.991,1403137803,"274151322000085","019011112586793",26.84,24.30,0,335.74,344.76,7.7,5.5,0.031,159235.8,159235.8,12079,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403137835,691809.00
06/18/2014 20:30,0,0.285,ACTIVE,215.32,339.65,59.996,1403137803,"274151322000087","019011112586793",26.66,34.50,0,334.84,345.36,7.7,5.5,0.040,152864.9,152864.9,12116,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403137836,691810.00
06/18/2014 20:30,0,0.262,ACTIVE,214.87,339.04,59.996,1403137803,"274151322000088","019011112586793",26.40,24.30,0,334.84,344.76,7.0,4.9,0.027,154348.5,154348.5,12111,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403137838,691811.00
06/18/2014 20:30,0,0.271,ACTIVE,215.09,339.04,60.002,1403137803,"274151322000095","019011112586793",27.67,24.00,0,335.44,344.45,7.6,5.4,0.035,162462.1,162462.1,12120,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403137840,691812.00
06/18/2014 20:30,0,0.188,ACTIVE,215.77,384.43,59.996,1403137803,"274151322000068","019011112586793",36.02,27.30,0,338.44,407.87,6.9,4.7,0.031,102082.4,102082.4,12507,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403137841,691813.00
06/18/2014 20:30,0,0.271,ACTIVE,215.09,339.34,59.996,1403137803,"274151322000054","019011112586793",27.59,24.80,0,334.54,345.06,7.7,5.5,0.040,157753.7,157753.7,12229,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403137843,691814.00
06/18/2014 20:30,1,0.045,ALERT,214.5,306.09,60.03,1403137803,"040051121000097","019011112586793",28.88,20,0.000,305.32,337.54,1.3,0.0,0.000,329250.6999999,329250.99999991,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403137905,691815.00
06/18/2014 20:30,1,0.139,ALERT,213.3,358.03,60.03,1403137803,"040051121000095","019011112586793",25.74,20,0.000,357.55,404.58,3.5,0.0,0.000,295851.29999996,295851.59999997,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403137908,691816.00
06/18/2014 20:30,1,0.084,ALERT,213.8,343.57,60.00,1403137803,"040051121000116","019011112586793",28.54,18,0.000,342.99,384.83,2.4,0.0,0.000,312596.69999997,312596.69999997,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403137912,691817.00
06/18/2014 20:30,1,0.060,ALERT,214.3,319.76,60.03,1403137803,"040051121000068","019011112586793",25.99,19,0.000,319.64,355.07,1.5,0.0,0.000,315418.30000009,315418.50000009,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403137915,691818.00
06/18/2014 20:30,1,0.051,ALERT,214.0,347.19,60.00,1403137803,"040051121000185","019011112586793",27.53,19,0.000,347.00,388.21,1.4,0.0,0.000,312031.30000011,312031.5000001,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403137918,691819.00
06/18/2014 20:30,1,0.017,ALERT,213.6,362.23,60.00,1403137803,"040051121000195","019011112586793",27.65,19,0.000,362.11,408.09,0.4,0.0,0.000,314976.40000021,314976.70000022,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403137921,691820.00
06/18/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1403137803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,269698.59999956,269698.59999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403138684,691821.00
06/18/2014 20:45,1,0.139,ACTIVE_NO_POWER,213.2,416.23,60.00,1403138703,"040051121000095","019011112586793",25.40,19,0.000,300.05,437.61,3.5,0.0,0.000,295851.59999997,295851.59999997,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403138720,691822.00
06/18/2014 20:45,1,0.147,ACTIVE,214.0,358.12,60.00,1403138703,"033051125000118","019011112586793",36.50,20,0.066,317.29,443.67,5.3,9.8,0.000,344330.40000007,344331.10000007,176,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403138744,691823.00
06/18/2014 20:45,1,0.053,ACTIVE_NO_POWER,214.3,337.77,60.03,1403138703,"040051121000185","019011112586793",27.11,19,0.000,300.63,439.01,1.4,0.0,0.000,312031.5000001,312031.5000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403138754,691824.00
06/18/2014 20:45,0,0.234,ACTIVE,214.64,339.95,59.970,1403138703,"274151322000083","019011112586793",27.00,23.30,0,335.44,344.15,6.4,4.3,0.031,159799.8,159799.8,12145,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403138764,691825.00
06/18/2014 20:45,0,0.256,ACTIVE,215.77,339.65,59.975,1403138703,"274151322000076","019011112586793",27.02,23.80,0,336.64,344.76,7.0,4.8,0.035,164131.8,164131.8,12112,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403138766,691826.00
06/18/2014 20:45,0,0.146,ACTIVE,214.87,342.05,59.965,1403138703,"274151322000094","019011112586793",31.69,24.30,0,336.94,376.31,4.7,2.6,0.022,104109.9,104109.9,12421,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403138767,691827.00
06/18/2014 20:45,0,0.262,ACTIVE,214.64,339.65,59.981,1403138703,"274151322000052","019011112586793",26.82,23.50,0,334.24,345.06,7.1,4.9,0.035,160177.4,160177.4,12106,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403138769,691828.00
06/18/2014 20:45,0,0.240,ACTIVE,214.87,339.95,59.975,1403138703,"274151322000085","019011112586793",27.00,23.30,0,336.34,344.76,6.6,4.4,0.031,159237.1,159237.1,12080,0,0,0,L,1151911521,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403138771,691829.00
06/18/2014 20:45,0,0.246,ACTIVE,214.87,340.25,59.970,1403138703,"274151322000087","019011112586793",26.26,32.60,0,335.44,345.06,6.6,4.4,0.027,152866.2,152866.2,12117,0,0,0,L,1151911521,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403138773,691830.00
06/18/2014 20:45,0,0.221,ACTIVE,214.41,338.74,59.970,1403138703,"274151322000088","019011112586793",26.44,23.30,0,335.14,344.45,5.9,3.8,0.022,154349.6,154349.6,12112,0,0,0,L,1151911521,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403138775,691831.00
06/18/2014 20:45,0,0.240,ACTIVE,214.87,339.95,59.981,1403138703,"274151322000095","019011112586793",27.00,23.30,0,335.14,344.45,6.6,4.4,0.031,162463.4,162463.4,12121,0,0,0,L,1151911521,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403138776,691832.00
06/18/2014 20:45,0,0.166,ACTIVE,215.54,354.37,59.959,1403138703,"274151322000068","019011112586793",32.88,25.80,0,338.14,388.34,5.6,3.5,0.022,102083.5,102083.5,12508,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403138778,691833.00
06/18/2014 20:45,0,0.242,ACTIVE,214.64,339.34,59.970,1403138703,"274151322000054","019011112586793",26.66,23.80,0,335.14,344.45,6.5,4.4,0.022,157755.0,157755.0,12230,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403138780,691834.00
06/18/2014 20:45,1,0.061,ALERT,213.4,384.13,60.03,1403138703,"040051121000068","019011112586793",25.67,18,0.000,383.56,411.17,1.5,0.0,0.000,315418.50000009,315418.50000009,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403138791,691835.00
06/18/2014 20:45,1,0.155,ACTIVE_NO_POWER,213.5,394.65,60.03,1403138703,"033051125000150","019011112586793",36.21,20,0.000,316.27,441.79,5.5,0.0,0.113,347246.19999964,347246.99999965,182,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403138793,691836.00
06/18/2014 20:45,1,0.017,ALERT,214.1,396.99,60.00,1403138703,"040051121000195","019011112586793",27.28,18,0.000,396.42,417.13,0.4,0.0,0.000,314976.70000022,314976.70000022,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403138796,691837.00
06/18/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1403138703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,312596.69999997,312596.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403139584,691838.00
06/18/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1403138703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,269698.59999956,269698.59999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403139584,691839.00
06/18/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1403138703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,329250.99999991,329250.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403139584,691840.00
06/18/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1403138703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,265478.19999989,265478.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403139584,691841.00
06/18/2014 21:00,0,0.186,ACTIVE,214.64,338.44,59.991,1403139603,"274151322000083","019011112586793",26.70,22.80,0,334.54,343.25,5.0,2.9,0.018,159800.7,159800.7,12146,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403139678,691842.00
06/18/2014 21:00,0,0.203,ACTIVE,215.32,338.44,59.986,1403139603,"274151322000076","019011112586793",26.86,23.00,0,335.44,342.95,5.5,3.4,0.022,164132.8,164132.8,12113,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403139679,691843.00
06/18/2014 21:00,0,0.113,ACTIVE,214.64,338.74,59.981,1403139603,"274151322000094","019011112586793",30.32,23.30,0,335.14,345.96,3.5,1.4,0.018,104110.4,104110.4,12422,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403139681,691844.00
06/18/2014 21:00,0,0.205,ACTIVE,214.64,337.84,59.991,1403139603,"274151322000052","019011112586793",27.41,23.00,0,333.63,343.55,5.7,3.6,0.013,160178.5,160178.5,12107,0,0,0,L,1151911521,1,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403139683,691845.00
06/18/2014 21:00,0,0.193,ACTIVE,215.09,339.34,59.996,1403139603,"274151322000085","019011112586793",26.34,22.80,0,335.44,342.95,5.2,3.1,0.013,159238.0,159238.0,12081,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403139684,691846.00
06/18/2014 21:00,0,0.193,ACTIVE,214.87,339.95,59.986,1403139603,"274151322000087","019011112586793",26.40,31.00,0,334.24,343.55,5.2,3.1,0.022,152867.2,152867.2,12118,0,0,0,L,1151911521,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403139686,691847.00
06/18/2014 21:00,0,0.174,ACTIVE,214.41,338.14,59.991,1403139603,"274151322000088","019011112586793",25.90,22.80,0,334.54,343.85,4.6,2.5,0.022,154350.4,154350.4,12113,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403139688,691848.00
06/18/2014 21:00,0,0.191,ACTIVE,214.41,337.54,59.991,1403139603,"274151322000095","019011112586793",26.22,22.80,0,334.84,342.65,5.1,3.0,0.022,162464.3,162464.3,12122,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403139690,691849.00
06/18/2014 21:00,0,0.131,ACTIVE,215.54,338.14,59.986,1403139603,"274151322000068","019011112586793",30.53,24.80,0,336.04,358.58,4.1,2.0,0.009,102084.2,102084.2,12509,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403139691,691850.00
06/18/2014 21:00,0,0.191,ACTIVE,214.64,337.54,59.991,1403139603,"274151322000054","019011112586793",26.32,23.30,0,334.24,342.65,5.1,3.0,0.013,157755.9,157755.9,12231,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403139693,691851.00
06/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403139603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,344331.10000007,344331.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140483,691852.00
06/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403139603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,347246.99999965,347246.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140483,691853.00
06/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403139603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,312031.5000001,312031.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140483,691854.00
06/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403139603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,314976.70000022,314976.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140483,691855.00
06/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403139603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,312596.69999997,312596.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140483,691856.00
06/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403139603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,269698.59999956,269698.59999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140483,691857.00
06/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403139603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,329250.99999991,329250.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140483,691858.00
06/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403139603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,265478.19999989,265478.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140483,691859.00
06/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403139603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,295851.59999997,295851.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140483,691860.00
06/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403139603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,315418.50000009,315418.50000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140483,691861.00
06/18/2014 21:15,0,0.139,ACTIVE,214.87,339.34,59.954,1403140503,"274151322000083","019011112586793",25.64,22.30,0,334.54,342.65,3.6,1.5,0.009,159801.3,159801.3,12147,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140577,691862.00
06/18/2014 21:15,0,0.145,ACTIVE,215.54,339.34,59.944,1403140503,"274151322000076","019011112586793",26.82,22.50,0,335.74,342.65,3.9,1.9,0.009,164133.5,164133.5,12114,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140579,691863.00
06/18/2014 21:15,0,0.076,ACTIVE,215.32,339.65,59.954,1403140503,"274151322000094","019011112586793",29.54,22.50,0,335.44,342.05,2.3,0.3,0.009,104110.7,104110.7,12423,0,0,0,L,1151911521,1,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140580,691864.00
06/18/2014 21:15,0,0.160,ACTIVE,214.87,338.74,59.949,1403140503,"274151322000052","019011112586793",26.32,22.50,0,333.93,342.35,4.3,2.2,0.009,160179.2,160179.2,12108,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140582,691865.00
06/18/2014 21:15,0,0.141,ACTIVE,214.87,339.34,59.944,1403140503,"274151322000085","019011112586793",25.84,22.30,0,335.14,342.35,3.7,1.6,0.004,159238.6,159238.6,12082,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140584,691866.00
06/18/2014 21:15,0,0.146,ACTIVE,214.87,339.04,59.944,1403140503,"274151322000087","019011112586793",25.29,29.50,0,334.24,342.65,3.8,1.7,0.013,152867.8,152867.8,12119,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140586,691867.00
06/18/2014 21:15,0,0.123,ACTIVE,214.64,338.74,59.938,1403140503,"274151322000088","019011112586793",25.11,22.00,0,334.24,342.65,3.1,1.1,0.009,154350.9,154350.9,12114,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140587,691868.00
06/18/2014 21:15,0,0.139,ACTIVE,215.09,339.04,59.954,1403140503,"274151322000095","019011112586793",25.15,22.30,0,334.84,342.05,3.6,1.5,0.009,162464.9,162464.9,12123,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140589,691869.00
06/18/2014 21:15,0,0.094,ACTIVE,215.77,339.65,59.944,1403140503,"274151322000068","019011112586793",29.64,23.80,0,336.04,342.95,2.9,0.8,0.004,102084.5,102084.5,12510,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140591,691870.00
06/18/2014 21:15,0,0.137,ACTIVE,214.64,337.84,59.938,1403140503,"274151322000054","019011112586793",25.86,22.50,0,334.24,342.35,3.6,1.5,0.009,157756.5,157756.5,12232,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403140592,691871.00
06/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403140503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,269698.59999956,269698.59999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141383,691872.00
06/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403140503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,329250.99999991,329250.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141383,691873.00
06/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403140503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,265478.19999989,265478.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141383,691874.00
06/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403140503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,295851.59999997,295851.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141383,691875.00
06/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403140503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,315418.50000009,315418.50000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141383,691876.00
06/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403140503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,344331.10000007,344331.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141383,691877.00
06/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403140503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,347246.99999965,347246.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141383,691878.00
06/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403140503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,312031.5000001,312031.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141383,691879.00
06/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403140503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,314976.70000022,314976.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141383,691880.00
06/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403140503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,312596.69999997,312596.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141383,691881.00
06/18/2014 21:30,0,0.094,ACTIVE,214.41,337.54,59.975,1403141403,"274151322000083","019011112586793",24.65,21.80,0,333.03,343.55,2.3,0.3,0.000,159801.5,159801.5,12148,0,0,0,L,1151911521,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141477,691882.00
06/18/2014 21:30,0,0.100,ACTIVE,214.87,337.84,59.975,1403141403,"274151322000076","019011112586793",25.17,22.00,0,334.54,342.35,2.6,0.6,0.004,164133.8,164133.8,12115,0,0,0,L,1151911521,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141479,691883.00
06/18/2014 21:30,0,0.043,ALERT,214.19,321.61,60.012,1403141403,"274151322000094","019011112586793",24.33,21.50,0,296.36,391.04,1.1,0.0,0.000,104110.7,104110.7,12424,0,0,0,L,1151911521,1,121.78,123.81,0002,17,0,0,0,0,0,0,76,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141482,691884.00
06/18/2014 21:30,0,0.113,ACTIVE,213.51,336.34,59.981,1403141403,"274151322000052","019011112586793",25.88,22.30,0,333.03,343.55,3.0,1.0,0.000,160179.6,160179.6,12109,0,0,0,L,1151911521,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141484,691885.00
06/18/2014 21:30,0,0.092,ACTIVE,214.19,337.24,59.949,1403141403,"274151322000085","019011112586793",25.47,21.80,0,333.93,342.35,2.4,0.4,0.004,159238.8,159238.8,12083,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141485,691886.00
06/18/2014 21:30,0,0.102,ACTIVE,213.96,336.34,59.986,1403141403,"274151322000087","019011112586793",24.73,28.30,0,333.33,344.45,2.5,0.5,0.000,152868.0,152868.0,12120,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141487,691887.00
06/18/2014 21:30,0,0.078,ACTIVE_NO_POWER,213.51,335.74,59.996,1403141403,"274151322000088","019011112586793",23.44,21.80,0,333.33,341.75,1.9,0.0,0.000,154351.0,154351.0,12115,0,0,0,L,1151911521,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141489,691888.00
06/18/2014 21:30,0,0.086,ACTIVE,213.96,336.34,59.981,1403141403,"274151322000095","019011112586793",25.68,21.80,0,333.63,341.45,2.2,0.2,0.000,162465.1,162465.1,12124,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141490,691889.00
06/18/2014 21:30,0,0.062,ALERT,214.64,326.72,59.949,1403141403,"274151322000068","019011112586793",24.95,22.80,0,296.06,397.96,1.6,0.0,0.000,102084.6,102084.6,12511,0,0,0,L,1151911521,1,122.68,123.59,0002,20,0,0,0,0,0,0,82,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141493,691890.00
06/18/2014 21:30,0,0.090,ACTIVE,213.74,336.04,59.981,1403141403,"274151322000054","019011112586793",25.27,22.30,0,333.03,341.75,2.3,0.3,0.000,157756.7,157756.7,12233,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403141495,691891.00
06/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403141403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,344331.10000007,344331.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142284,691892.00
06/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403141403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,347246.99999965,347246.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142284,691893.00
06/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403141403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,312031.5000001,312031.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142284,691894.00
06/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403141403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,314976.70000022,314976.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142284,691895.00
06/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403141403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,312596.69999997,312596.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142284,691896.00
06/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403141403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,269698.59999956,269698.59999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142284,691897.00
06/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403141403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,329250.99999991,329250.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142284,691898.00
06/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403141403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,265478.19999989,265478.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142284,691899.00
06/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403141403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,295851.59999997,295851.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142284,691900.00
06/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403141403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,315418.50000009,315418.50000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142284,691901.00
06/18/2014 21:45,0,0.059,ALERT,213.74,299.07,59.996,1403142303,"274151322000083","019011112586793",19.86,20.00,0,297.26,338.44,1.2,0.0,0.000,159801.5,159801.5,12149,0,0,0,L,1151911521,1,121.78,123.59,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142379,691902.00
06/18/2014 21:45,0,0.059,ALERT,214.87,299.07,59.991,1403142303,"274151322000076","019011112586793",20.91,20.70,0,296.66,340.55,1.3,0.0,0.000,164133.8,164133.8,12116,0,0,0,L,1151911521,1,122.46,124.04,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142381,691903.00
06/18/2014 21:45,0,0.000,ALERT,214.87,299.67,59.986,1403142303,"274151322000094","019011112586793",39.02,20.00,0,296.06,385.63,0.0,0.0,0.000,104110.7,104110.7,12426,0,0,0,L,1151911521,1,121.78,124.27,0100,17,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1403142384,691904.00
06/18/2014 21:45,0,0.080,ALERT,214.19,299.37,59.991,1403142303,"274151322000052","019011112586793",19.80,20.30,0,297.57,339.34,1.6,0.0,0.000,160179.7,160179.7,12110,0,0,0,L,1151911521,1,121.78,123.81,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142387,691905.00
06/18/2014 21:45,0,0.057,ALERT,214.41,298.77,59.996,1403142303,"274151322000085","019011112586793",20.75,20.00,0,296.96,339.65,1.2,0.0,0.000,159238.9,159238.9,12084,0,0,0,L,1151911521,1,122.46,123.59,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142390,691906.00
06/18/2014 21:45,0,0.068,ALERT,214.64,298.47,59.991,1403142303,"274151322000087","019011112586793",19.04,26.00,0,296.36,338.14,1.3,0.0,0.000,152868.1,152868.1,12121,0,0,0,L,1151911521,1,122.23,123.59,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142393,691907.00
06/18/2014 21:45,0,0.043,ALERT,213.96,299.97,59.986,1403142303,"274151322000088","019011112586793",19.72,20.00,0,296.66,338.14,0.9,0.0,0.000,154351.0,154351.0,12116,0,0,0,L,1151911521,1,122.91,123.36,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142395,691908.00
06/18/2014 21:45,0,0.051,ALERT,214.41,300.27,59.981,1403142303,"274151322000095","019011112586793",20.56,20.30,0,298.17,339.34,1.1,0.0,0.000,162465.2,162465.2,12125,0,0,0,L,1151911521,1,122.46,123.36,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142398,691909.00
06/18/2014 21:45,0,0.008,ALERT,215.09,302.98,59.986,1403142303,"274151322000068","019011112586793",39.26,21.50,0,295.76,391.94,0.0,0.0,0.000,102084.6,102084.6,12513,0,0,0,L,1151911521,1,122.46,124.04,0100,20,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1403142401,691910.00
06/18/2014 21:45,0,0.053,ALERT,213.74,299.67,59.975,1403142303,"274151322000054","019011112586793",20.36,20.70,0,297.57,338.74,1.1,0.0,0.000,157756.7,157756.7,12234,0,0,0,L,1151911521,1,122.23,123.36,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403142404,691911.00
06/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403142303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,315418.50000009,315418.50000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403143183,691912.00
06/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403142303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,344331.10000007,344331.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403143183,691913.00
06/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403142303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,347246.99999965,347246.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403143183,691914.00
06/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403142303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,312031.5000001,312031.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403143183,691915.00
06/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403142303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,314976.70000022,314976.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403143183,691916.00
06/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403142303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,312596.69999997,312596.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403143183,691917.00
06/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403142303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,269698.59999956,269698.59999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403143183,691918.00
