ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403142303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,329250.99999991,329250.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403143183,691919.00
06/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403142303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,265478.19999989,265478.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403143183,691920.00
06/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403142303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,295851.59999997,295851.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403143183,691921.00
06/18/2014 22:00,0,0.000,ALERT,213.96,299.07,60.002,1403143204,"274151322000083","019011112586793",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,159801.5,159801.5,12151,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1403143279,691922.00
06/18/2014 22:00,0,0.000,ALERT,214.64,298.77,60.012,1403143204,"274151322000076","019011112586793",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,164133.8,164133.8,12118,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1403143282,691923.00
06/18/2014 22:00,0,0.000,ALERT,214.19,299.07,60.007,1403143204,"274151322000094","019011112586793",0.00,19.00,0,296.36,373.91,0.0,0.0,0.000,104110.7,104110.7,12428,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1403143285,691924.00
06/18/2014 22:00,0,0.000,ALERT,213.96,299.67,60.007,1403143204,"274151322000052","019011112586793",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,160179.7,160179.7,12112,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1403143288,691925.00
06/18/2014 22:00,0,0.000,ALERT,214.19,298.77,60.018,1403143204,"274151322000085","019011112586793",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,159238.9,159238.9,12086,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1403143290,691926.00
06/18/2014 22:00,0,0.000,ALERT,214.19,298.47,60.012,1403143204,"274151322000087","019011112586793",0.00,24.30,0,296.06,301.17,0.0,0.0,0.000,152868.1,152868.1,12123,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1403143293,691927.00
06/18/2014 22:00,0,0.000,ALERT,213.51,298.17,60.012,1403143204,"274151322000088","019011112586793",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,154351.0,154351.0,12118,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1403143296,691928.00
06/18/2014 22:00,0,0.000,ALERT,213.96,299.97,60.012,1403143204,"274151322000095","019011112586793",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,162465.2,162465.2,12127,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1403143299,691929.00
06/18/2014 22:00,0,0.000,ALERT,215.09,298.47,60.018,1403143204,"274151322000068","019011112586793",0.00,20.00,0,296.06,374.81,0.0,0.0,0.000,102084.6,102084.6,12515,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1403143302,691930.00
06/18/2014 22:00,0,0.000,ALERT,214.19,298.77,59.996,1403143204,"274151322000054","019011112586793",0.00,19.50,0,296.66,302.37,0.0,0.0,0.000,157756.7,157756.7,12236,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1403143304,691931.00
06/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403143204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,344331.10000007,344331.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144084,691932.00
06/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403143204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,347246.99999965,347246.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144084,691933.00
06/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403143204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,312031.5000001,312031.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144084,691934.00
06/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403143204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,314976.70000022,314976.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144084,691935.00
06/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403143204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,312596.69999997,312596.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144084,691936.00
06/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403143204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,269698.59999956,269698.59999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144084,691937.00
06/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403143204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,329250.99999991,329250.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144084,691938.00
06/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403143204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,265478.19999989,265478.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144084,691939.00
06/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403143204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,295851.59999997,295851.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144084,691940.00
06/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403143204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,315418.50000009,315418.50000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144084,691941.00
06/18/2014 22:15,0,0.000,ALERT,214.64,299.97,60.002,1403144104,"274151322000083","019011112586793",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,159801.5,159801.5,12153,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403144179,691942.00
06/18/2014 22:15,0,0.000,ALERT,215.09,299.67,60.002,1403144104,"274151322000076","019011112586793",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,164133.8,164133.8,12120,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403144182,691943.00
06/18/2014 22:15,0,0.000,ALERT,214.64,299.37,60.002,1403144104,"274151322000094","019011112586793",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,104110.7,104110.7,12430,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403144185,691944.00
06/18/2014 22:15,0,0.000,ALERT,214.41,300.57,59.996,1403144104,"274151322000052","019011112586793",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,160179.7,160179.7,12114,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403144188,691945.00
06/18/2014 22:15,0,0.000,ALERT,214.87,299.97,59.996,1403144104,"274151322000085","019011112586793",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,159238.9,159238.9,12088,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403144190,691946.00
06/18/2014 22:15,0,0.000,ALERT,214.64,298.77,59.996,1403144104,"274151322000087","019011112586793",0.00,22.80,0,295.16,300.57,0.0,0.0,0.000,152868.1,152868.1,12125,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403144193,691947.00
06/18/2014 22:15,0,0.000,ALERT,214.19,299.67,60.002,1403144104,"274151322000088","019011112586793",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,154351.0,154351.0,12120,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403144196,691948.00
06/18/2014 22:15,0,0.000,ALERT,214.64,300.27,59.996,1403144104,"274151322000095","019011112586793",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,162465.2,162465.2,12129,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403144199,691949.00
06/18/2014 22:15,0,0.000,ALERT,215.09,298.77,59.991,1403144104,"274151322000068","019011112586793",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,102084.6,102084.6,12517,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403144202,691950.00
06/18/2014 22:15,0,0.000,ALERT,214.41,300.27,60.002,1403144104,"274151322000054","019011112586793",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,157756.7,157756.7,12238,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403144205,691951.00
06/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403144104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,295851.59999997,295851.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144984,691952.00
06/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403144104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,315418.50000009,315418.50000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144984,691953.00
06/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403144104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,344331.10000007,344331.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144984,691954.00
06/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403144104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,347246.99999965,347246.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144984,691955.00
06/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403144104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,312031.5000001,312031.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144984,691956.00
06/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403144104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,314976.70000022,314976.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144984,691957.00
06/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403144104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,312596.69999997,312596.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144984,691958.00
06/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403144104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,269698.59999956,269698.59999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144984,691959.00
06/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403144104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,329250.99999991,329250.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144984,691960.00
06/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403144104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,265478.19999989,265478.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403144984,691961.00
06/18/2014 22:30,0,0.000,ALERT,215.09,301.17,60.012,1403145003,"274151322000083","019011112586793",0.00,17.00,0,296.96,302.68,0.0,0.0,0.000,159801.5,159801.5,12155,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145079,691962.00
06/18/2014 22:30,0,0.000,ALERT,215.32,300.57,60.007,1403145003,"274151322000076","019011112586793",0.00,17.50,0,296.66,302.68,0.0,0.0,0.000,164133.8,164133.8,12122,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145082,691963.00
06/18/2014 22:30,0,0.000,ALERT,215.09,299.97,60.007,1403145003,"274151322000094","019011112586793",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,104110.7,104110.7,12432,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145085,691964.00
06/18/2014 22:30,0,0.000,ALERT,214.87,300.87,60.023,1403145003,"274151322000052","019011112586793",0.00,17.30,0,296.66,302.68,0.0,0.0,0.000,160179.7,160179.7,12116,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145088,691965.00
06/18/2014 22:30,0,0.000,ALERT,215.32,300.87,60.023,1403145003,"274151322000085","019011112586793",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,159238.9,159238.9,12090,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145091,691966.00
06/18/2014 22:30,0,0.000,ALERT,214.87,299.67,60.018,1403145003,"274151322000087","019011112586793",0.00,21.50,0,296.06,301.77,0.0,0.0,0.000,152868.1,152868.1,12127,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145093,691967.00
06/18/2014 22:30,0,0.000,ALERT,214.87,300.87,60.023,1403145003,"274151322000088","019011112586793",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,154351.0,154351.0,12122,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145096,691968.00
06/18/2014 22:30,0,0.000,ALERT,214.87,301.47,60.018,1403145003,"274151322000095","019011112586793",0.00,17.00,0,297.87,303.28,0.0,0.0,0.000,162465.2,162465.2,12131,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403145099,691969.00
06/18/2014 22:30,0,0.000,ALERT,215.54,299.97,60.018,1403145003,"274151322000068","019011112586793",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,102084.6,102084.6,12519,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145102,691970.00
06/18/2014 22:30,0,0.000,ALERT,214.64,300.87,60.012,1403145003,"274151322000054","019011112586793",0.00,17.50,0,296.66,302.98,0.0,0.0,0.000,157756.7,157756.7,12240,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145105,691971.00
06/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403145003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,315418.50000009,315418.50000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403145884,691972.00
06/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403145003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,344331.10000007,344331.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403145884,691973.00
06/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403145003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,347246.99999965,347246.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403145884,691974.00
06/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403145003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,312031.5000001,312031.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403145884,691975.00
06/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403145003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,314976.70000022,314976.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403145884,691976.00
06/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403145003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,312596.69999997,312596.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403145884,691977.00
06/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403145003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,269698.59999956,269698.59999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403145884,691978.00
06/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403145003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,329250.99999991,329250.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403145884,691979.00
06/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403145003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,265478.19999989,265478.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403145884,691980.00
06/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403145003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,295851.59999997,295851.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403145884,691981.00
06/18/2014 22:45,0,0.000,ALERT,215.54,301.77,59.986,1403145903,"274151322000083","019011112586793",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,159801.5,159801.5,12157,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145979,691982.00
06/18/2014 22:45,0,0.000,ALERT,216.00,301.47,59.959,1403145903,"274151322000076","019011112586793",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,164133.8,164133.8,12124,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145982,691983.00
06/18/2014 22:45,0,0.000,ALERT,215.32,300.87,59.965,1403145903,"274151322000094","019011112586793",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,104110.7,104110.7,12434,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145985,691984.00
06/18/2014 22:45,0,0.000,ALERT,215.32,300.87,59.986,1403145903,"274151322000052","019011112586793",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,160179.7,160179.7,12118,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145988,691985.00
06/18/2014 22:45,0,0.000,ALERT,215.32,301.17,59.986,1403145903,"274151322000085","019011112586793",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,159238.9,159238.9,12092,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403145990,691986.00
06/18/2014 22:45,0,0.000,ALERT,215.32,300.27,60.012,1403145903,"274151322000087","019011112586793",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,152868.1,152868.1,12129,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145993,691987.00
06/18/2014 22:45,0,0.000,ALERT,214.64,301.17,59.981,1403145903,"274151322000088","019011112586793",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,154351.0,154351.0,12124,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145996,691988.00
06/18/2014 22:45,0,0.000,ALERT,215.32,302.37,59.986,1403145903,"274151322000095","019011112586793",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,162465.2,162465.2,12133,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403145999,691989.00
06/18/2014 22:45,0,0.000,ALERT,215.77,300.87,59.991,1403145903,"274151322000068","019011112586793",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,102084.6,102084.6,12521,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403146002,691990.00
06/18/2014 22:45,0,0.000,ALERT,215.09,301.77,59.991,1403145903,"274151322000054","019011112586793",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,157756.7,157756.7,12242,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403146005,691991.00
06/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403145903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,295851.59999997,295851.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403146784,691992.00
06/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403145903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,315418.50000009,315418.50000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403146784,691993.00
06/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403145903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,344331.10000007,344331.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403146784,691994.00
06/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403145903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,347246.99999965,347246.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403146784,691995.00
06/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403145903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,312031.5000001,312031.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403146784,691996.00
06/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403145903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,314976.70000022,314976.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403146784,691997.00
06/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403145903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,312596.69999997,312596.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403146784,691998.00
06/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403145903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,269698.59999956,269698.59999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403146784,691999.00
06/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403145903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,329250.99999991,329250.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403146784,692000.00
06/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403145903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,265478.19999989,265478.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403146784,692001.00
06/18/2014 23:00,0,0.000,ALERT,215.09,302.07,59.949,1403146803,"274151322000083","019011112586793",0.00,15.80,0,286.44,305.08,0.0,0.0,0.000,159801.5,159801.5,12159,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403146878,692002.00
06/18/2014 23:00,0,0.000,ALERT,215.54,300.27,59.986,1403146803,"274151322000076","019011112586793",0.00,16.00,0,286.44,305.08,0.0,0.0,0.000,164133.8,164133.8,12126,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403146881,692003.00
06/18/2014 23:00,0,0.000,ALERT,214.87,300.27,59.928,1403146803,"274151322000094","019011112586793",0.00,15.80,0,286.14,304.18,0.0,0.0,0.000,104110.7,104110.7,12436,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403146883,692004.00
06/18/2014 23:00,0,0.000,ALERT,214.64,300.87,59.965,1403146803,"274151322000052","019011112586793",0.00,16.00,0,286.14,305.08,0.0,0.0,0.000,160179.7,160179.7,12120,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403146886,692005.00
06/18/2014 23:00,0,0.000,ALERT,215.09,300.57,59.981,1403146803,"274151322000085","019011112586793",0.00,15.80,0,286.74,304.78,0.0,0.0,0.000,159238.9,159238.9,12094,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403146889,692006.00
06/18/2014 23:00,0,0.000,ALERT,214.87,299.97,59.970,1403146803,"274151322000087","019011112586793",0.00,19.30,0,285.54,304.18,0.0,0.0,0.000,152868.1,152868.1,12131,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403146892,692007.00
06/18/2014 23:00,0,0.000,ALERT,214.41,300.27,59.970,1403146803,"274151322000088","019011112586793",0.00,15.80,0,286.14,304.48,0.0,0.0,0.000,154351.0,154351.0,12126,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403146895,692008.00
06/18/2014 23:00,0,0.000,ALERT,215.09,301.47,60.002,1403146803,"274151322000095","019011112586793",0.00,15.80,0,287.65,305.68,0.0,0.0,0.000,162465.2,162465.2,12135,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403146898,692009.00
06/18/2014 23:00,0,0.000,ALERT,215.32,299.67,59.965,1403146803,"274151322000068","019011112586793",0.00,16.70,0,285.84,303.88,0.0,0.0,0.000,102084.6,102084.6,12523,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403146901,692010.00
06/18/2014 23:00,0,0.000,ALERT,214.87,301.17,59.975,1403146803,"274151322000054","019011112586793",0.00,16.30,0,286.44,305.08,0.0,0.0,0.000,157756.7,157756.7,12244,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403146904,692011.00
06/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403146803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,269698.59999956,269698.59999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403147683,692012.00
06/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403146803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,329250.99999991,329250.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403147683,692013.00
06/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403146803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,265478.19999989,265478.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403147683,692014.00
06/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403146803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,295851.59999997,295851.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403147683,692015.00
06/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403146803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,315418.50000009,315418.50000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403147683,692016.00
06/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403146803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,344331.10000007,344331.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403147683,692017.00
06/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403146803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,347246.99999965,347246.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403147683,692018.00
06/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403146803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,312031.5000001,312031.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403147683,692019.00
06/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403146803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,314976.70000022,314976.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403147683,692020.00
06/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403146803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,312596.69999997,312596.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403147683,692021.00
06/18/2014 23:15,0,0.000,ALERT,215.54,302.07,59.975,1403147703,"274151322000083","019011112586793",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,159801.5,159801.5,12161,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403147778,692022.00
06/18/2014 23:15,0,0.000,ALERT,215.77,301.17,59.965,1403147703,"274151322000076","019011112586793",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,164133.8,164133.8,12128,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403147781,692023.00
06/18/2014 23:15,0,0.000,ALERT,215.32,301.47,59.970,1403147703,"274151322000094","019011112586793",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,104110.7,104110.7,12438,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403147784,692024.00
06/18/2014 23:15,0,0.000,ALERT,215.32,302.37,59.959,1403147703,"274151322000052","019011112586793",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,160179.7,160179.7,12122,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403147787,692025.00
06/18/2014 23:15,0,0.000,ALERT,215.54,301.47,59.959,1403147703,"274151322000085","019011112586793",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,159238.9,159238.9,12096,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403147790,692026.00
06/18/2014 23:15,0,0.000,ALERT,215.09,299.97,59.965,1403147703,"274151322000087","019011112586793",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,152868.1,152868.1,12133,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403147793,692027.00
06/18/2014 23:15,0,0.000,ALERT,215.09,301.47,59.959,1403147703,"274151322000088","019011112586793",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,154351.0,154351.0,12128,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403147796,692028.00
06/18/2014 23:15,0,0.000,ALERT,215.09,302.07,59.954,1403147703,"274151322000095","019011112586793",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,162465.2,162465.2,12137,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403147799,692029.00
06/18/2014 23:15,0,0.000,ALERT,215.54,300.27,59.975,1403147703,"274151322000068","019011112586793",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,102084.6,102084.6,12525,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403147802,692030.00
06/18/2014 23:15,0,0.000,ALERT,215.32,301.17,59.965,1403147703,"274151322000054","019011112586793",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,157756.7,157756.7,12246,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403147805,692031.00
06/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403147703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,347246.99999965,347246.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403148584,692032.00
06/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403147703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,312031.5000001,312031.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403148584,692033.00
06/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403147703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,314976.70000022,314976.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403148584,692034.00
06/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403147703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,312596.69999997,312596.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403148584,692035.00
06/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403147703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,269698.59999956,269698.59999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403148584,692036.00
06/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403147703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,329250.99999991,329250.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403148584,692037.00
06/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403147703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,265478.19999989,265478.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403148584,692038.00
06/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403147703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,295851.59999997,295851.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403148584,692039.00
06/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403147703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,315418.50000009,315418.50000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403148584,692040.00
06/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403147703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,344331.10000007,344331.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403148584,692041.00
06/18/2014 23:30,0,0.000,ALERT,215.32,302.37,59.970,1403148603,"274151322000083","019011112586793",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,159801.5,159801.5,12163,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403148678,692042.00
06/18/2014 23:30,0,0.000,ALERT,215.77,302.07,59.970,1403148603,"274151322000076","019011112586793",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,164133.8,164133.8,12130,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403148681,692043.00
06/18/2014 23:30,0,0.000,ALERT,215.09,301.17,59.959,1403148603,"274151322000094","019011112586793",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,104110.7,104110.7,12440,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403148684,692044.00
06/18/2014 23:30,0,0.000,ALERT,215.09,301.77,59.965,1403148603,"274151322000052","019011112586793",0.00,15.50,0,299.07,304.18,0.0,0.0,0.000,160179.7,160179.7,12124,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403148687,692045.00
06/18/2014 23:30,0,0.000,ALERT,215.32,301.77,59.975,1403148603,"274151322000085","019011112586793",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,159238.9,159238.9,12098,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403148690,692046.00
06/18/2014 23:30,0,0.000,ALERT,215.32,300.27,59.965,1403148603,"274151322000087","019011112586793",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,152868.1,152868.1,12135,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403148693,692047.00
06/18/2014 23:30,0,0.000,ALERT,214.64,301.17,59.965,1403148603,"274151322000088","019011112586793",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,154351.0,154351.0,12130,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403148696,692048.00
06/18/2014 23:30,0,0.000,ALERT,215.32,302.68,59.975,1403148603,"274151322000095","019011112586793",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,162465.2,162465.2,12139,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403148698,692049.00
06/18/2014 23:30,0,0.000,ALERT,215.77,300.87,59.928,1403148603,"274151322000068","019011112586793",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,102084.6,102084.6,12527,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403148701,692050.00
06/18/2014 23:30,0,0.000,ALERT,215.09,302.37,59.933,1403148603,"274151322000054","019011112586793",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,157756.7,157756.7,12248,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403148704,692051.00
06/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403148603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,314976.70000022,314976.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403149484,692052.00
06/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403148603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,312596.69999997,312596.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403149484,692053.00
06/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403148603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,269698.59999956,269698.59999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403149484,692054.00
06/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403148603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,329250.99999991,329250.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403149484,692055.00
06/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403148603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,265478.19999989,265478.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403149484,692056.00
06/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403148603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,295851.59999997,295851.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403149484,692057.00
06/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403148603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,315418.50000009,315418.50000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403149484,692058.00
06/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403148603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,344331.10000007,344331.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403149484,692059.00
06/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403148603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,347246.99999965,347246.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403149484,692060.00
06/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403148603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,312031.5000001,312031.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403149484,692061.00
06/18/2014 23:45,0,0.000,ALERT,215.09,302.07,59.981,1403149503,"274151322000083","019011112586793",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,159801.5,159801.5,12165,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403149577,692062.00
06/18/2014 23:45,0,0.000,ALERT,215.77,301.47,59.986,1403149503,"274151322000076","019011112586793",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,164133.8,164133.8,12132,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403149580,692063.00
06/18/2014 23:45,0,0.000,ALERT,215.32,300.87,59.981,1403149503,"274151322000094","019011112586793",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,104110.7,104110.7,12442,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403149583,692064.00
06/18/2014 23:45,0,0.000,ALERT,214.87,301.47,59.970,1403149503,"274151322000052","019011112586793",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,160179.7,160179.7,12126,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403149586,692065.00
06/18/2014 23:45,0,0.000,ALERT,215.32,300.87,59.944,1403149503,"274151322000085","019011112586793",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,159238.9,159238.9,12100,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403149588,692066.00
06/18/2014 23:45,0,0.000,ALERT,215.54,301.17,59.981,1403149503,"274151322000087","019011112586793",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,152868.1,152868.1,12137,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403149591,692067.00
06/18/2014 23:45,0,0.000,ALERT,214.87,300.57,59.981,1403149503,"274151322000088","019011112586793",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,154351.0,154351.0,12132,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403149594,692068.00
06/18/2014 23:45,0,0.000,ALERT,215.09,302.37,59.970,1403149503,"274151322000095","019011112586793",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,162465.2,162465.2,12141,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403149597,692069.00
06/18/2014 23:45,0,0.000,ALERT,216.00,300.57,59.970,1403149503,"274151322000068","019011112586793",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,102084.6,102084.6,12529,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403149600,692070.00
06/18/2014 23:45,0,0.000,ALERT,215.32,301.77,59.986,1403149503,"274151322000054","019011112586793",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,157756.7,157756.7,12250,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403149603,692071.00
06/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403149503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,347246.99999965,347246.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403150383,692072.00
06/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403149503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,312031.5000001,312031.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403150383,692073.00
06/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403149503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,314976.70000022,314976.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403150383,692074.00
06/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403149503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,312596.69999997,312596.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403150383,692075.00
06/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403149503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,269698.59999956,269698.59999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403150383,692076.00
06/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403149503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,329250.99999991,329250.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403150383,692077.00
06/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403149503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,265478.19999989,265478.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403150383,692078.00
06/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403149503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,295851.59999997,295851.59999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403150383,692079.00
06/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403149503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,315418.50000009,315418.50000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403150383,692080.00
06/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403149503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,344331.10000007,344331.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403150383,692081.00
